Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,21,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.15,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,88.5,9.0,2.85,4.1,11.5,0.0,0.0
2018,2,22,7,0,177.0,18.0,3.0,4.6,23.0,48.99,0.0
2018,2,22,7,15,324.5,27.0,3.2,5.15,59.0,122.25,65.63
2018,2,22,7,30,472.0,36.0,3.4,5.7,95.0,203.05,152.86
2018,2,22,7,45,562.0,42.0,3.6,6.2,142.5,274.3,219.81
2018,2,22,8,0,652.0,48.0,3.8,6.7,190.0,353.45,292.29
2018,2,22,8,15,705.5,52.5,3.85,7.35,240.0,424.75,356.64
2018,2,22,8,30,759.0,57.0,3.9,8.0,290.0,500.58,422.41
2018,2,22,8,45,795.0,59.5,3.95,8.65,337.5,567.57,478.68
2018,2,22,9,0,831.0,62.0,4.0,9.3,385.0,636.22,534.19
2018,2,22,9,15,854.5,64.5,4.0,9.75,429.0,691.33,576.3
2018,2,22,9,30,878.0,67.0,4.0,10.2,473.0,751.4,620.02
2018,2,22,9,45,895.0,69.0,4.0,10.65,512.0,805.01,657.83
2018,2,22,10,0,912.0,71.0,4.0,11.1,551.0,857.04,693.76
2018,2,22,10,15,902.5,77.5,4.05,11.4,576.0,889.61,715.48
2018,2,22,10,30,893.0,84.0,4.1,11.7,601.0,918.17,734.28
2018,2,22,10,45,900.5,85.5,4.2,11.95,626.0,952.54,757.63
2018,2,22,11,0,908.0,87.0,4.3,12.2,651.0,983.77,778.96
2018,2,22,11,15,868.0,103.5,4.5,12.25,654.5,994.6,787.34
2018,2,22,11,30,828.0,120.0,4.7,12.3,658.0,989.04,784.23
2018,2,22,11,45,751.5,146.5,4.9,12.35,640.0,960.84,764.91
2018,2,22,12,0,675.0,173.0,5.1,12.4,622.0,920.04,736.31
2018,2,22,12,15,512.5,185.5,5.25,12.25,527.0,761.03,618.47
2018,2,22,12,30,350.0,198.0,5.4,12.1,432.0,610.04,500.27
2018,2,22,12,45,177.5,156.5,5.55,12.0,275.0,361.03,299.9
2018,2,22,13,0,5.0,115.0,5.7,11.9,118.0,101.94,80.5
2018,2,22,13,15,114.5,146.5,5.75,11.7,219.0,265.79,221.71
2018,2,22,13,30,224.0,178.0,5.8,11.5,320.0,423.54,353.68
2018,2,22,13,45,366.5,175.5,5.9,11.35,399.0,573.77,477.7
2018,2,22,14,0,509.0,173.0,6.0,11.2,478.0,692.56,574.72
2018,2,22,14,15,517.0,163.5,5.95,11.0,460.5,672.71,559.9
2018,2,22,14,30,525.0,154.0,5.9,10.8,443.0,650.36,543.52
2018,2,22,14,45,475.0,150.5,5.9,10.6,399.5,584.42,491.16
2018,2,22,15,0,425.0,147.0,5.9,10.4,356.0,520.59,439.76
2018,2,22,15,15,473.5,131.5,5.9,10.4,346.0,519.23,440.04
2018,2,22,15,30,522.0,116.0,5.9,10.4,336.0,512.05,434.87
2018,2,22,15,45,489.5,102.0,5.65,9.95,290.5,447.97,381.68
2018,2,22,16,0,457.0,88.0,5.4,9.5,245.0,385.94,329.16
2018,2,22,16,15,526.5,76.5,5.15,9.1,231.5,390.86,331.49
2018,2,22,16,30,596.0,65.0,4.9,8.7,218.0,380.03,318.51
2018,2,22,16,45,539.0,57.0,4.65,8.25,173.0,309.88,254.67
2018,2,22,17,0,482.0,49.0,4.4,7.8,128.0,245.52,194.66
2018,2,22,17,15,356.0,39.5,4.3,7.5,87.0,164.88,121.63
2018,2,22,17,30,230.0,30.0,4.2,7.2,46.0,96.89,40.93
2018,2,22,17,45,129.5,18.0,4.05,6.9,25.5,38.54,0.0
2018,2,22,18,0,29.0,6.0,3.9,6.6,5.0,0.0,0.0
2018,2,22,18,15,14.5,3.0,3.75,6.35,2.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.15,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,2,23,6,45,109.5,9.5,1.75,0.65,13.0,0.0,0.0
2018,2,23,7,0,219.0,19.0,1.9,1.4,26.0,57.78,0.0
2018,2,23,7,15,372.5,27.0,2.3,2.2,64.5,135.38,79.6
2018,2,23,7,30,526.0,35.0,2.7,3.0,103.0,216.04,164.34
2018,2,23,7,45,608.5,40.5,3.1,3.8,151.5,287.9,232.46
2018,2,23,8,0,691.0,46.0,3.5,4.6,200.0,368.44,306.62
2018,2,23,8,15,740.5,50.5,3.85,5.25,250.5,439.92,371.88
2018,2,23,8,30,790.0,55.0,4.2,5.9,301.0,515.46,438.63
2018,2,23,8,45,822.5,58.5,4.55,6.5,349.5,583.14,497.04
2018,2,23,9,0,855.0,62.0,4.9,7.1,398.0,652.13,554.76
2018,2,23,9,15,877.0,64.5,4.9,7.55,442.5,707.39,597.63
2018,2,23,9,30,899.0,67.0,4.9,8.0,487.0,767.41,642.09
2018,2,23,9,45,913.5,69.5,4.85,8.45,526.0,820.57,679.99
2018,2,23,10,0,928.0,72.0,4.8,8.9,565.0,871.88,715.73
2018,2,23,10,15,940.0,73.5,4.8,9.25,598.0,917.62,747.31
2018,2,23,10,30,952.0,75.0,4.8,9.6,631.0,960.75,776.58
2018,2,23,10,45,960.0,76.0,4.75,9.95,656.5,996.64,799.85
2018,2,23,11,0,968.0,77.0,4.7,10.3,682.0,1029.2,820.53
2018,2,23,11,15,973.5,77.5,4.7,10.55,700.5,1055.17,837.19
2018,2,23,11,30,979.0,78.0,4.7,10.8,719.0,1077.34,851.23
2018,2,23,11,45,982.0,79.0,4.7,11.0,729.5,1093.69,861.4
2018,2,23,12,0,985.0,80.0,4.7,11.2,740.0,1105.94,868.87
2018,2,23,12,15,984.5,80.5,4.65,11.35,741.5,1109.85,870.29
2018,2,23,12,30,984.0,81.0,4.6,11.5,743.0,1109.55,869.01
2018,2,23,12,45,979.5,82.0,4.55,11.65,736.0,1101.59,862.6
2018,2,23,13,0,975.0,83.0,4.5,11.8,729.0,1089.52,853.56
2018,2,23,13,15,970.5,82.5,4.4,11.85,714.0,1071.6,840.41
2018,2,23,13,30,966.0,82.0,4.3,11.9,699.0,1049.77,824.71
2018,2,23,13,45,959.0,81.0,4.2,11.95,676.5,1021.16,804.53
2018,2,23,14,0,952.0,80.0,4.1,12.0,654.0,989.04,782.22
2018,2,23,14,15,939.0,78.0,3.95,11.9,622.0,946.99,752.89
2018,2,23,14,30,926.0,76.0,3.8,11.8,590.0,902.2,721.51
2018,2,23,14,45,884.0,80.0,3.7,11.75,545.5,838.21,675.9
2018,2,23,15,0,842.0,84.0,3.6,11.7,501.0,781.57,635.26
2018,2,23,15,15,807.0,83.5,3.6,11.7,456.0,717.2,588.38
2018,2,23,15,30,772.0,83.0,3.6,11.7,411.0,653.23,540.41
2018,2,23,15,45,744.0,78.0,3.05,11.1,366.0,589.75,489.45
2018,2,23,16,0,716.0,73.0,2.5,10.5,321.0,529.78,439.74
2018,2,23,16,15,676.5,66.5,2.2,9.45,273.5,460.25,382.31
2018,2,23,16,30,637.0,60.0,1.9,8.4,226.0,393.65,325.15
2018,2,23,16,45,583.0,52.5,1.6,7.3,180.0,323.1,262.84
2018,2,23,17,0,529.0,45.0,1.3,6.2,134.0,258.04,203.32
2018,2,23,17,15,423.5,37.0,1.35,5.75,93.0,182.68,134.88
2018,2,23,17,30,318.0,29.0,1.4,5.3,52.0,116.44,56.28
2018,2,23,17,45,188.0,18.5,1.45,4.85,29.0,49.17,0.0
2018,2,23,18,0,58.0,8.0,1.5,4.4,6.0,0.0,0.0
2018,2,23,18,15,29.0,4.0,1.5,4.2,3.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,79.0,10.0,1.85,3.0,13.0,0.0,0.0
2018,2,24,7,0,158.0,20.0,1.9,3.9,26.0,47.01,0.0
2018,2,24,7,15,294.5,31.0,2.2,4.8,62.5,119.8,74.16
2018,2,24,7,30,431.0,42.0,2.5,5.7,99.0,195.56,148.72
2018,2,24,7,45,389.0,56.5,2.75,6.55,124.5,223.39,179.85
2018,2,24,8,0,347.0,71.0,3.0,7.4,150.0,242.89,201.36
2018,2,24,8,15,300.0,95.0,3.1,8.0,174.5,267.35,224.85
2018,2,24,8,30,253.0,119.0,3.2,8.6,199.0,274.8,232.31
2018,2,24,8,45,289.0,134.5,3.25,9.2,239.0,327.62,277.23
2018,2,24,9,0,325.0,150.0,3.3,9.8,279.0,383.75,323.66
2018,2,24,9,15,407.5,152.0,3.4,10.3,332.0,475.57,398.59
2018,2,24,9,30,490.0,154.0,3.5,10.8,385.0,560.57,466.32
2018,2,24,9,45,572.0,146.0,3.6,11.25,437.0,646.92,533.64
2018,2,24,10,0,654.0,138.0,3.7,11.7,489.0,732.22,597.99
2018,2,24,10,15,644.0,149.0,3.8,12.05,511.0,761.03,617.57
2018,2,24,10,30,634.0,160.0,3.9,12.4,533.0,786.63,635.03
2018,2,24,10,45,605.5,176.5,4.0,12.75,545.0,797.45,641.51
2018,2,24,11,0,577.0,193.0,4.1,13.1,557.0,796.54,639.32
2018,2,24,11,15,536.0,215.0,4.15,13.3,560.0,794.25,635.48
2018,2,24,11,30,495.0,237.0,4.2,13.5,563.0,787.72,628.61
2018,2,24,11,45,483.0,245.5,4.3,13.65,567.5,791.91,631.23
2018,2,24,12,0,471.0,254.0,4.4,13.8,572.0,793.5,631.94
2018,2,24,12,15,413.5,271.5,4.45,13.8,551.0,755.85,602.61
2018,2,24,12,30,356.0,289.0,4.5,13.8,530.0,696.4,557.4
2018,2,24,12,45,369.5,281.0,4.6,13.85,529.5,698.97,560.65
2018,2,24,13,0,383.0,273.0,4.7,13.9,529.0,699.68,562.22
2018,2,24,13,15,409.0,261.5,4.7,13.9,529.5,706.72,568.7
2018,2,24,13,30,435.0,250.0,4.7,13.9,530.0,731.63,588.15
2018,2,24,13,45,459.5,233.5,4.75,13.85,520.5,726.31,585.77
2018,2,24,14,0,484.0,217.0,4.8,13.8,511.0,717.72,581.1
2018,2,24,14,15,474.0,208.0,4.75,13.75,484.5,682.93,555.2
2018,2,24,14,30,464.0,199.0,4.7,13.7,458.0,646.87,528.23
2018,2,24,14,45,500.0,175.0,4.7,13.6,438.5,631.45,518.42
2018,2,24,15,0,536.0,151.0,4.7,13.5,419.0,611.28,504.53
2018,2,24,15,15,605.0,121.5,4.7,13.5,400.0,612.69,507.29
2018,2,24,15,30,674.0,92.0,4.7,13.5,381.0,597.79,496.74
2018,2,24,15,45,641.5,87.0,4.4,12.95,338.0,535.91,446.73
2018,2,24,16,0,609.0,82.0,4.1,12.4,295.0,475.56,396.89
2018,2,24,16,15,550.5,76.5,3.75,11.65,248.0,402.47,335.65
2018,2,24,16,30,492.0,71.0,3.4,10.9,201.0,334.53,277.07
2018,2,24,16,45,444.0,61.0,3.0,10.15,160.0,272.15,221.61
2018,2,24,17,0,396.0,51.0,2.6,9.4,119.0,214.79,169.21
2018,2,24,17,15,311.0,40.5,2.6,8.95,83.0,151.17,111.64
2018,2,24,17,30,226.0,30.0,2.6,8.5,47.0,96.0,50.23
2018,2,24,17,45,131.5,18.5,2.55,8.0,26.5,38.94,0.0
2018,2,24,18,0,37.0,7.0,2.5,7.5,6.0,0.0,0.0
2018,2,24,18,15,18.5,3.5,2.45,7.25,3.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,0.85,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.25,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,25,6,45,94.0,10.5,1.3,2.6,14.5,8.96,0.0
2018,2,25,7,0,188.0,21.0,1.3,3.4,29.0,53.52,0.0
2018,2,25,7,15,332.0,31.0,1.35,4.15,68.0,129.92,83.77
2018,2,25,7,30,476.0,41.0,1.4,4.9,107.0,208.85,159.09
2018,2,25,7,45,546.5,48.5,1.45,5.65,153.0,275.05,220.39
2018,2,25,8,0,617.0,56.0,1.5,6.4,199.0,348.97,286.72
2018,2,25,8,15,683.0,59.0,1.6,7.3,251.0,420.74,349.41
2018,2,25,8,30,749.0,62.0,1.7,8.2,303.0,500.91,416.48
2018,2,25,8,45,782.5,65.5,1.8,9.1,350.5,567.25,470.08
2018,2,25,9,0,816.0,69.0,1.9,10.0,398.0,635.05,522.76
2018,2,25,9,15,841.5,71.5,1.95,10.75,442.5,697.05,568.32
2018,2,25,9,30,867.0,74.0,2.0,11.5,487.0,758.9,611.05
2018,2,25,9,45,886.5,74.5,2.05,12.25,526.0,805.6,641.73
2018,2,25,10,0,906.0,75.0,2.1,13.0,565.0,857.63,675.75
2018,2,25,10,15,918.5,76.5,2.1,13.4,598.0,903.04,704.81
2018,2,25,10,30,931.0,78.0,2.1,13.8,631.0,945.92,731.74
2018,2,25,10,45,940.0,78.5,2.05,14.25,656.5,981.54,752.65
2018,2,25,11,0,949.0,79.0,2.0,14.7,682.0,1013.93,771.18
2018,2,25,11,15,954.0,79.5,2.0,14.95,699.5,1038.99,785.93
2018,2,25,11,30,959.0,80.0,2.0,15.2,717.0,1060.31,798.31
2018,2,25,11,45,961.5,79.5,2.05,15.5,726.0,1074.0,806.35
2018,2,25,12,0,964.0,79.0,2.1,15.8,735.0,1083.67,811.99
2018,2,25,12,15,965.0,80.0,2.25,16.0,737.5,1089.56,817.02
2018,2,25,12,30,966.0,81.0,2.4,16.2,740.0,1091.32,819.46
2018,2,25,12,45,963.5,81.5,2.5,16.35,734.0,1084.76,816.1
2018,2,25,13,0,961.0,82.0,2.6,16.5,728.0,1074.12,810.22
2018,2,25,13,15,957.0,81.0,2.75,16.5,713.0,1056.16,800.56
2018,2,25,13,30,953.0,80.0,2.9,16.5,698.0,1034.32,788.29
2018,2,25,13,45,947.0,78.5,3.0,16.55,675.5,1006.22,771.06
2018,2,25,14,0,941.0,77.0,3.1,16.6,653.0,974.59,751.35
2018,2,25,14,15,914.5,80.5,3.2,16.4,618.5,927.3,721.19
2018,2,25,14,30,888.0,84.0,3.3,16.2,584.0,878.12,689.28
2018,2,25,14,45,872.5,82.5,3.4,16.05,548.0,838.7,663.7
2018,2,25,15,0,857.0,81.0,3.5,15.9,512.0,788.66,629.82
2018,2,25,15,15,837.5,77.0,3.5,15.9,470.0,731.06,588.9
2018,2,25,15,30,818.0,73.0,3.5,15.9,428.0,672.58,546.55
2018,2,25,15,45,789.5,70.0,3.5,15.0,382.5,608.88,498.72
2018,2,25,16,0,761.0,67.0,3.5,14.1,337.0,545.82,449.38
2018,2,25,16,15,727.5,62.0,3.35,13.15,290.0,478.9,394.64
2018,2,25,16,30,694.0,57.0,3.2,12.2,243.0,413.97,339.26
2018,2,25,16,45,577.0,53.5,3.0,11.2,187.0,319.93,258.61
2018,2,25,17,0,460.0,50.0,2.8,10.2,131.0,236.42,185.57
2018,2,25,17,15,306.0,37.0,2.95,9.8,83.5,145.92,107.51
2018,2,25,17,30,152.0,24.0,3.1,9.4,36.0,71.15,38.69
2018,2,25,17,45,76.0,12.5,3.25,9.0,18.5,23.93,0.0
2018,2,25,18,0,0.0,1.0,3.4,8.6,1.0,0.0,0.0
2018,2,25,18,15,0.0,0.5,3.45,8.5,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.5,8.25,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.05,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.4,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.9,1.5,1.28,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.46,0.0
2018,2,26,7,15,4.5,15.0,3.65,9.0,15.5,13.8,4.99
2018,2,26,7,30,9.0,27.0,3.7,9.1,28.0,25.86,16.12
2018,2,26,7,45,9.0,28.0,3.75,9.15,29.5,27.09,17.7
2018,2,26,8,0,9.0,29.0,3.8,9.2,31.0,28.49,19.2
2018,2,26,8,15,41.5,60.5,3.9,9.35,73.5,74.26,59.38
2018,2,26,8,30,74.0,92.0,4.0,9.5,116.0,134.48,111.9
2018,2,26,8,45,76.0,119.5,4.05,9.65,147.5,158.61,132.64
2018,2,26,9,0,78.0,147.0,4.1,9.8,179.0,192.1,160.95
2018,2,26,9,15,79.5,163.0,4.15,10.15,198.5,212.9,178.08
2018,2,26,9,30,81.0,179.0,4.2,10.5,218.0,233.81,195.07
2018,2,26,9,45,142.5,195.0,4.25,10.85,270.0,317.94,265.57
2018,2,26,10,0,204.0,211.0,4.3,11.2,322.0,392.65,327.0
2018,2,26,10,15,417.5,189.0,4.25,11.35,433.5,598.84,494.41
2018,2,26,10,30,631.0,167.0,4.2,11.5,545.0,791.28,642.66
2018,2,26,10,45,750.0,135.0,4.15,11.7,602.0,886.69,710.16
2018,2,26,11,0,869.0,103.0,4.1,11.9,659.0,977.03,772.99
2018,2,26,11,15,814.0,126.0,4.0,12.1,658.0,968.17,763.91
2018,2,26,11,30,759.0,149.0,3.9,12.3,657.0,961.12,757.1
2018,2,26,11,45,708.5,168.5,3.85,12.45,648.0,942.44,742.63
2018,2,26,12,0,658.0,188.0,3.8,12.6,639.0,918.64,724.73
2018,2,26,12,15,646.0,192.0,3.7,12.7,635.5,913.39,720.15
2018,2,26,12,30,634.0,196.0,3.6,12.8,632.0,904.96,713.3
2018,2,26,12,45,764.0,150.0,3.55,12.9,670.5,982.4,767.92
2018,2,26,13,0,894.0,104.0,3.5,13.0,709.0,1032.81,802.13
2018,2,26,13,15,911.5,95.5,3.4,12.95,701.0,1028.23,798.37
2018,2,26,13,30,929.0,87.0,3.3,12.9,693.0,1019.16,792.15
2018,2,26,13,45,920.0,87.0,3.25,12.85,670.5,990.45,772.86
2018,2,26,14,0,911.0,87.0,3.2,12.8,648.0,958.47,751.45
2018,2,26,14,15,821.5,103.5,3.2,12.65,591.5,880.14,697.46
2018,2,26,14,30,732.0,120.0,3.2,12.5,535.0,798.21,640.02
2018,2,26,14,45,436.0,116.0,3.15,12.3,359.0,520.28,429.1
2018,2,26,15,0,140.0,112.0,3.1,12.1,183.0,236.31,196.78
2018,2,26,15,15,70.0,72.0,3.1,12.1,107.5,123.76,101.99
2018,2,26,15,30,0.0,32.0,3.1,12.1,32.0,26.43,17.14
2018,2,26,15,45,0.0,24.0,3.15,11.4,24.0,19.8,11.53
2018,2,26,16,0,0.0,16.0,3.2,10.7,16.0,13.18,5.84
2018,2,26,16,15,0.0,19.0,3.1,10.25,19.0,15.65,8.03
2018,2,26,16,30,0.0,22.0,3.0,9.8,22.0,18.12,10.2
2018,2,26,16,45,0.0,18.0,2.9,9.3,18.0,14.81,7.27
2018,2,26,17,0,0.0,14.0,2.8,8.8,14.0,11.51,4.31
2018,2,26,17,15,0.0,9.5,2.7,8.35,9.5,7.8,0.95
2018,2,26,17,30,0.0,5.0,2.6,7.9,5.0,4.1,0.0
2018,2,26,17,45,0.0,3.0,2.5,7.45,3.0,2.56,0.0
2018,2,26,18,0,0.0,1.0,2.4,7.0,1.0,0.0,0.0
2018,2,26,18,15,0.0,0.5,2.35,6.75,0.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,4.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.1,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.7,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.45,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.85,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.15,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.05,1.6,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,27,6,45,132.0,11.5,3.6,2.6,18.0,26.85,0.0
2018,2,27,7,0,264.0,23.0,3.9,3.1,36.0,78.66,0.0
2018,2,27,7,15,418.5,30.5,4.1,3.75,79.0,151.32,102.68
2018,2,27,7,30,573.0,38.0,4.3,4.4,122.0,234.09,180.15
2018,2,27,7,45,647.0,43.0,4.5,5.0,172.0,305.2,247.55
2018,2,27,8,0,721.0,48.0,4.7,5.6,222.0,383.97,320.43
2018,2,27,8,15,766.5,51.5,4.75,6.25,273.0,454.23,384.32
2018,2,27,8,30,812.0,55.0,4.8,6.9,324.0,528.01,448.79
2018,2,27,8,45,842.0,58.5,4.85,7.55,373.0,590.96,502.21
2018,2,27,9,0,872.0,62.0,4.9,8.2,422.0,658.72,557.44
2018,2,27,9,15,892.5,64.5,4.8,8.75,466.5,719.13,603.0
2018,2,27,9,30,913.0,67.0,4.7,9.3,511.0,778.83,645.84
2018,2,27,9,45,929.0,69.5,4.6,9.85,551.5,833.85,683.98
2018,2,27,10,0,945.0,72.0,4.5,10.4,592.0,887.07,719.85
2018,2,27,10,15,958.0,73.5,4.5,10.8,626.5,934.32,751.77
2018,2,27,10,30,971.0,75.0,4.5,11.2,661.0,978.92,781.37
2018,2,27,10,45,977.0,76.0,4.45,11.6,686.0,1013.46,802.95
2018,2,27,11,0,983.0,77.0,4.4,12.0,711.0,1044.46,821.88
2018,2,27,11,15,985.0,77.5,4.4,12.25,727.0,1067.23,835.96
2018,2,27,11,30,987.0,78.0,4.4,12.5,743.0,1086.01,847.36
2018,2,27,11,45,989.0,79.0,4.4,12.8,753.0,1101.31,856.32
2018,2,27,12,0,991.0,80.0,4.4,13.1,763.0,1112.44,862.54
2018,2,27,12,15,990.0,80.5,4.35,13.25,764.5,1115.69,863.43
2018,2,27,12,30,989.0,81.0,4.3,13.4,766.0,1114.68,861.62
2018,2,27,12,45,984.5,82.0,4.2,13.6,758.5,1106.48,854.79
2018,2,27,13,0,980.0,83.0,4.1,13.8,751.0,1094.13,845.37
2018,2,27,13,15,976.0,82.5,4.0,13.85,736.0,1076.4,832.91
2018,2,27,13,30,972.0,82.0,3.9,13.9,721.0,1054.71,817.91
2018,2,27,13,45,965.0,81.0,3.75,14.0,698.0,1025.72,797.46
2018,2,27,14,0,958.0,80.0,3.6,14.1,675.0,993.18,774.65
2018,2,27,14,15,947.5,78.5,3.45,14.05,644.0,953.54,747.31
2018,2,27,14,30,937.0,77.0,3.3,14.0,613.0,910.96,717.84
2018,2,27,14,45,907.5,78.5,3.1,13.95,571.0,853.6,677.22
2018,2,27,15,0,878.0,80.0,2.9,13.9,529.0,802.57,640.92
2018,2,27,15,15,832.0,81.5,2.9,13.9,479.5,730.74,589.74
2018,2,27,15,30,786.0,83.0,2.9,13.9,430.0,660.13,537.94
2018,2,27,15,45,773.0,76.0,2.35,13.4,387.0,603.32,492.62
2018,2,27,16,0,760.0,69.0,1.8,12.9,344.0,545.72,445.17
2018,2,27,16,15,660.0,72.0,1.65,11.8,286.5,454.02,371.81
2018,2,27,16,30,560.0,75.0,1.5,10.7,229.0,369.06,301.73
2018,2,27,16,45,484.0,63.5,1.35,9.65,178.0,289.36,233.94
2018,2,27,17,0,408.0,52.0,1.2,8.6,127.0,218.08,171.53
2018,2,27,17,15,344.0,42.5,1.25,8.1,92.0,161.18,119.84
2018,2,27,17,30,280.0,33.0,1.3,7.6,57.0,111.64,68.15
2018,2,27,17,45,151.0,19.0,1.4,7.05,31.0,42.1,0.0
2018,2,27,18,0,22.0,5.0,1.5,6.5,5.0,0.0,0.0
2018,2,27,18,15,11.0,2.5,1.5,6.3,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,42.0,10.5,2.2,5.5,13.0,14.36,0.0
2018,2,28,7,0,84.0,21.0,2.4,6.3,26.0,39.86,0.0
2018,2,28,7,15,172.5,36.0,2.6,6.95,58.5,92.82,64.08
2018,2,28,7,30,261.0,51.0,2.8,7.6,91.0,148.44,114.34
2018,2,28,7,45,290.5,66.0,3.0,8.2,125.5,192.89,155.72
2018,2,28,8,0,320.0,81.0,3.2,8.8,160.0,240.79,199.34
2018,2,28,8,15,201.0,94.5,3.25,9.3,148.0,205.53,171.97
2018,2,28,8,30,82.0,108.0,3.3,9.8,136.0,155.71,129.63
2018,2,28,8,45,134.5,128.0,3.35,10.3,181.0,213.19,179.12
2018,2,28,9,0,187.0,148.0,3.4,10.8,226.0,276.1,232.2
2018,2,28,9,15,172.0,148.0,3.4,11.2,225.5,274.05,229.85
2018,2,28,9,30,157.0,148.0,3.4,11.6,225.0,270.35,226.11
2018,2,28,9,45,115.5,186.0,3.45,11.95,245.0,285.39,236.42
2018,2,28,10,0,74.0,224.0,3.5,12.3,265.0,280.85,230.54
2018,2,28,10,15,163.5,244.0,3.5,12.55,341.5,400.54,328.61
2018,2,28,10,30,253.0,264.0,3.5,12.8,418.0,528.44,429.52
2018,2,28,10,45,370.0,249.5,3.55,13.0,485.0,629.25,508.59
2018,2,28,11,0,487.0,235.0,3.6,13.2,552.0,755.83,604.37
2018,2,28,11,15,520.0,229.5,3.6,13.2,575.5,793.55,631.53
2018,2,28,11,30,553.0,224.0,3.6,13.2,599.0,829.92,658.14
2018,2,28,11,45,540.0,232.5,3.6,13.2,603.0,833.75,659.85
2018,2,28,12,0,527.0,241.0,3.6,13.2,607.0,834.73,659.83
2018,2,28,12,15,447.5,270.5,3.6,13.05,581.5,787.81,623.57
2018,2,28,12,30,368.0,300.0,3.6,12.9,556.0,718.66,571.33
2018,2,28,12,45,349.5,300.5,3.6,12.8,542.0,698.45,556.65
2018,2,28,13,0,331.0,301.0,3.6,12.7,528.0,676.86,540.6
2018,2,28,13,15,237.5,296.0,3.6,12.55,457.0,573.48,460.85
2018,2,28,13,30,144.0,291.0,3.6,12.4,386.0,450.98,364.86
2018,2,28,13,45,104.0,280.0,3.55,12.3,347.5,377.32,306.74
2018,2,28,14,0,64.0,269.0,3.5,12.2,309.0,325.87,265.01
2018,2,28,14,15,78.5,258.5,3.45,12.05,305.5,326.02,266.36
2018,2,28,14,30,93.0,248.0,3.4,11.9,302.0,325.15,266.71
2018,2,28,14,45,96.0,231.5,3.3,11.75,284.0,306.84,252.59
2018,2,28,15,0,99.0,215.0,3.2,11.6,266.0,288.2,238.13
2018,2,28,15,15,118.0,191.0,3.2,11.6,247.0,286.7,237.87
2018,2,28,15,30,137.0,167.0,3.2,11.6,228.0,268.21,223.52
2018,2,28,15,45,89.0,123.5,2.9,11.3,161.5,183.2,152.3
2018,2,28,16,0,41.0,80.0,2.6,11.0,95.0,95.83,77.74
2018,2,28,16,15,21.0,64.0,2.4,10.7,71.5,67.71,53.37
2018,2,28,16,30,1.0,48.0,2.2,10.4,48.0,40.17,29.35
2018,2,28,16,45,0.5,35.5,2.0,10.15,35.5,29.51,20.03
2018,2,28,17,0,0.0,23.0,1.8,9.9,23.0,18.94,10.72
2018,2,28,17,15,0.0,16.5,1.8,9.75,16.5,13.57,5.85
2018,2,28,17,30,0.0,10.0,1.8,9.6,10.0,8.21,0.61
2018,2,28,17,45,0.0,5.5,1.85,9.5,5.5,4.69,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.85,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.35,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,9.25,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.05,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.55,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,11.05,1.5,1.28,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.1,3.0,2.46,0.0
2018,3,1,7,15,0.0,6.0,5.45,11.25,6.0,4.92,0.0
2018,3,1,7,30,0.0,9.0,5.5,11.4,9.0,7.39,0.61
2018,3,1,7,45,0.0,11.5,5.5,11.55,11.5,9.45,2.48
2018,3,1,8,0,0.0,14.0,5.5,11.7,14.0,11.51,4.32
2018,3,1,8,15,0.0,18.0,5.35,11.8,18.0,14.82,7.21
2018,3,1,8,30,0.0,22.0,5.2,11.9,22.0,18.13,10.08
2018,3,1,8,45,0.0,28.0,5.0,12.0,28.0,23.1,14.35
2018,3,1,9,0,0.0,34.0,4.8,12.1,34.0,28.08,18.6
2018,3,1,9,15,0.0,38.5,4.85,12.3,38.5,31.83,21.74
2018,3,1,9,30,0.0,43.0,4.9,12.5,43.0,35.58,24.86
2018,3,1,9,45,0.0,45.5,4.9,12.7,45.5,37.68,26.55
2018,3,1,10,0,0.0,48.0,4.9,12.9,48.0,39.78,28.23
2018,3,1,10,15,4.5,82.5,4.9,12.95,85.5,72.51,56.0
2018,3,1,10,30,9.0,117.0,4.9,13.0,123.0,106.88,84.86
2018,3,1,10,45,11.0,164.0,4.85,13.05,171.5,152.08,122.26
2018,3,1,11,0,13.0,211.0,4.8,13.1,220.0,199.02,160.63
2018,3,1,11,15,13.0,201.0,4.8,13.1,210.0,189.31,152.47
2018,3,1,11,30,13.0,191.0,4.8,13.1,200.0,179.77,144.56
2018,3,1,11,45,46.5,217.5,4.8,13.1,250.0,255.27,207.48
2018,3,1,12,0,80.0,244.0,4.8,13.1,300.0,317.98,259.09
2018,3,1,12,15,347.0,205.0,4.85,13.0,448.5,612.4,499.36
2018,3,1,12,30,614.0,166.0,4.9,12.9,597.0,850.95,683.17
2018,3,1,12,45,583.0,191.5,4.95,12.8,597.5,844.04,677.33
2018,3,1,13,0,552.0,217.0,5.0,12.7,598.0,825.98,663.86
2018,3,1,13,15,595.0,200.5,5.05,12.6,603.5,850.11,683.8
2018,3,1,13,30,638.0,184.0,5.1,12.5,609.0,862.94,694.48
2018,3,1,13,45,683.0,164.0,5.2,12.4,605.5,868.92,700.52
2018,3,1,14,0,728.0,144.0,5.3,12.3,602.0,869.2,702.52
2018,3,1,14,15,742.5,132.5,5.25,12.15,581.0,845.97,686.33
2018,3,1,14,30,757.0,121.0,5.2,12.0,560.0,818.83,667.33
2018,3,1,14,45,752.0,114.0,5.2,11.9,528.0,776.95,637.19
2018,3,1,15,0,747.0,107.0,5.2,11.8,496.0,732.81,605.04
2018,3,1,15,15,758.5,96.0,5.2,11.8,463.5,690.78,573.94
2018,3,1,15,30,770.0,85.0,5.2,11.8,431.0,649.49,542.29
2018,3,1,15,45,597.0,103.5,5.05,11.75,355.0,521.19,436.96
2018,3,1,16,0,424.0,122.0,4.9,11.7,279.0,398.77,334.73
2018,3,1,16,15,282.0,115.0,4.8,11.4,213.5,278.75,233.62
2018,3,1,16,30,140.0,108.0,4.7,11.1,148.0,178.41,147.64
2018,3,1,16,45,256.0,80.0,4.55,10.8,135.5,196.64,160.81
2018,3,1,17,0,372.0,52.0,4.4,10.5,123.0,203.63,160.97
2018,3,1,17,15,292.0,43.0,4.45,10.25,88.5,142.5,106.04
2018,3,1,17,30,212.0,34.0,4.5,10.0,54.0,95.5,61.0
2018,3,1,17,45,106.0,19.0,4.55,9.75,29.0,41.03,0.0
2018,3,1,18,0,0.0,4.0,4.6,9.5,4.0,3.41,0.0
2018,3,1,18,15,0.0,2.0,4.75,9.4,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.25,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.2,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.6,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.6,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.25,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.8,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,2,6,45,85.5,13.5,1.4,5.8,19.0,22.46,0.0
2018,3,2,7,0,171.0,27.0,1.5,6.5,38.0,66.6,17.95
2018,3,2,7,15,213.5,34.5,1.75,6.95,60.5,100.53,70.51
2018,3,2,7,30,256.0,42.0,2.0,7.4,83.0,135.91,104.45
2018,3,2,7,45,130.0,57.0,2.2,7.9,78.0,112.88,90.37
2018,3,2,8,0,4.0,72.0,2.4,8.4,73.0,63.33,49.64
2018,3,2,8,15,60.5,103.5,2.6,8.8,124.0,127.31,105.29
2018,3,2,8,30,117.0,135.0,2.8,9.2,175.0,204.09,171.23
2018,3,2,8,45,119.5,146.5,2.95,9.6,192.5,223.58,187.59
2018,3,2,9,0,122.0,158.0,3.1,10.0,210.0,243.28,203.9
2018,3,2,9,15,62.0,131.5,3.3,10.2,158.0,165.67,137.56
2018,3,2,9,30,2.0,105.0,3.5,10.4,106.0,89.98,71.6
2018,3,2,9,45,1.0,93.5,3.7,10.6,94.0,78.78,61.9
2018,3,2,10,0,0.0,82.0,3.9,10.8,82.0,68.14,52.64
2018,3,2,10,15,9.0,107.5,3.95,10.9,113.0,98.13,78.25
2018,3,2,10,30,18.0,133.0,4.0,11.0,144.0,138.27,112.1
2018,3,2,10,45,54.0,201.5,4.05,11.05,236.5,242.22,199.1
2018,3,2,11,0,90.0,270.0,4.1,11.1,329.0,351.97,288.43
2018,3,2,11,15,127.0,296.5,4.15,11.1,382.5,440.09,358.84
2018,3,2,11,30,164.0,323.0,4.2,11.1,436.0,509.41,413.55
2018,3,2,11,45,106.0,303.5,4.2,11.1,377.0,409.01,332.76
2018,3,2,12,0,48.0,284.0,4.2,11.1,318.0,328.81,266.99
2018,3,2,12,15,34.0,267.5,4.25,11.1,291.5,296.4,240.67
2018,3,2,12,30,20.0,251.0,4.3,11.1,265.0,245.1,198.74
2018,3,2,12,45,17.5,227.5,4.35,11.05,239.5,219.38,177.94
2018,3,2,13,0,15.0,204.0,4.4,11.0,214.0,194.06,157.3
2018,3,2,13,15,7.5,150.0,4.4,10.9,155.0,135.83,109.05
2018,3,2,13,30,0.0,96.0,4.4,10.8,96.0,80.04,62.2
2018,3,2,13,45,0.0,78.0,4.4,10.7,78.0,64.88,49.54
2018,3,2,14,0,0.0,60.0,4.4,10.6,60.0,49.83,36.88
2018,3,2,14,15,0.0,67.0,4.35,10.5,67.0,55.65,41.92
2018,3,2,14,30,0.0,74.0,4.3,10.4,74.0,61.47,46.98
2018,3,2,14,45,44.5,111.5,4.25,10.3,135.0,137.64,113.45
2018,3,2,15,0,89.0,149.0,4.2,10.2,196.0,221.76,185.39
2018,3,2,15,15,257.5,143.5,4.2,10.2,263.5,350.2,295.93
2018,3,2,15,30,426.0,138.0,4.2,10.2,331.0,463.83,390.56
2018,3,2,15,45,297.5,132.0,3.85,9.85,260.0,337.38,284.84
2018,3,2,16,0,169.0,126.0,3.5,9.5,189.0,228.1,192.08
2018,3,2,16,15,89.0,105.5,3.35,9.3,138.5,154.49,128.68
2018,3,2,16,30,9.0,85.0,3.2,9.1,88.0,77.53,61.9
2018,3,2,16,45,4.5,66.5,3.05,8.9,68.0,58.56,45.36
2018,3,2,17,0,0.0,48.0,2.9,8.7,48.0,40.22,29.21
2018,3,2,17,15,5.0,34.0,2.9,8.6,34.5,29.59,19.45
2018,3,2,17,30,10.0,20.0,2.9,8.5,21.0,19.27,9.28
2018,3,2,17,45,10.0,12.0,2.95,8.35,12.5,11.82,0.0
2018,3,2,18,0,10.0,4.0,3.0,8.2,4.0,4.47,0.0
2018,3,2,18,15,5.0,2.0,3.05,8.1,2.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,6.5,2.0,1.15,5.2,2.0,0.0,0.0
2018,3,3,6,30,13.0,4.0,1.2,5.7,4.0,0.0,0.0
2018,3,3,6,45,97.5,17.5,1.25,6.25,24.0,27.39,0.0
2018,3,3,7,0,182.0,31.0,1.3,6.8,44.0,73.25,28.34
2018,3,3,7,15,302.0,42.5,1.55,7.15,84.0,131.58,93.55
2018,3,3,7,30,422.0,54.0,1.8,7.5,124.0,203.7,157.2
2018,3,3,7,45,499.0,62.0,2.0,7.9,172.0,270.39,217.57
2018,3,3,8,0,576.0,70.0,2.2,8.3,220.0,345.51,284.31
2018,3,3,8,15,627.0,75.0,2.3,8.5,269.0,412.55,343.26
2018,3,3,8,30,678.0,80.0,2.4,8.7,318.0,483.99,404.02
2018,3,3,8,45,698.0,86.5,2.5,8.9,361.0,542.17,452.28
2018,3,3,9,0,718.0,93.0,2.6,9.1,404.0,600.68,499.33
2018,3,3,9,15,573.5,114.0,2.7,9.15,378.0,558.36,465.04
2018,3,3,9,30,429.0,135.0,2.8,9.2,352.0,491.82,410.97
2018,3,3,9,45,264.0,126.0,2.85,9.3,263.0,369.17,309.98
2018,3,3,10,0,99.0,117.0,2.9,9.4,174.0,201.16,168.12
2018,3,3,10,15,63.0,131.5,2.95,9.45,168.5,188.62,156.49
2018,3,3,10,30,27.0,146.0,3.0,9.5,163.0,159.2,130.3
2018,3,3,10,45,30.0,179.0,3.05,9.55,198.5,196.09,160.81
2018,3,3,11,0,33.0,212.0,3.1,9.6,234.0,233.89,191.6
2018,3,3,11,15,18.5,185.5,3.15,9.6,198.0,179.58,146.15
2018,3,3,11,30,4.0,159.0,3.2,9.6,162.0,140.58,113.16
2018,3,3,11,45,4.0,123.0,3.25,9.55,126.0,107.93,85.96
2018,3,3,12,0,4.0,87.0,3.3,9.5,90.0,76.55,59.62
2018,3,3,12,15,5.0,115.0,3.35,9.45,118.5,101.89,81.01
2018,3,3,12,30,6.0,143.0,3.4,9.4,147.0,128.01,102.89
2018,3,3,12,45,3.0,110.0,3.5,9.35,112.0,95.4,75.46
2018,3,3,13,0,0.0,77.0,3.6,9.3,77.0,64.1,48.97
2018,3,3,13,15,4.5,123.0,3.65,9.2,126.0,108.36,86.64
2018,3,3,13,30,9.0,169.0,3.7,9.1,175.0,154.73,125.71
2018,3,3,13,45,131.0,204.5,3.7,8.95,288.0,336.87,280.57
2018,3,3,14,0,253.0,240.0,3.7,8.8,401.0,504.44,417.5
2018,3,3,14,15,238.0,244.5,3.7,8.7,390.5,487.72,403.48
2018,3,3,14,30,223.0,249.0,3.7,8.6,380.0,453.31,376.49
2018,3,3,14,45,187.5,233.5,3.7,8.5,339.0,398.54,332.41
2018,3,3,15,0,152.0,218.0,3.7,8.4,298.0,346.06,289.62
2018,3,3,15,15,97.0,175.0,3.7,8.4,224.5,251.53,210.96
2018,3,3,15,30,42.0,132.0,3.7,8.4,151.0,151.13,125.62
2018,3,3,15,45,91.5,105.5,3.35,8.1,141.5,164.41,138.51
2018,3,3,16,0,141.0,79.0,3.0,7.8,132.0,169.93,143.96
2018,3,3,16,15,79.0,67.5,2.7,7.6,96.5,108.64,90.06
2018,3,3,16,30,17.0,56.0,2.4,7.4,61.0,57.05,44.54
2018,3,3,16,45,10.0,47.0,2.1,7.15,50.0,43.05,32.13
2018,3,3,17,0,3.0,38.0,1.8,6.9,39.0,32.47,22.69
2018,3,3,17,15,2.5,29.0,1.7,6.55,29.5,24.67,15.55
2018,3,3,17,30,2.0,20.0,1.6,6.2,20.0,16.95,8.02
2018,3,3,17,45,1.0,11.5,1.5,5.9,11.5,9.64,0.0
2018,3,3,18,0,0.0,3.0,1.4,5.6,3.0,2.56,0.0
2018,3,3,18,15,0.0,1.5,1.45,5.45,1.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
