Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,0,641.0,152.0,5.5,12.0,542.0,669.0,551.31
2018,3,24,15,15,733.5,121.0,5.5,12.0,537.0,670.86,554.04
2018,3,24,15,30,826.0,90.0,5.5,12.0,532.0,659.47,545.93
2018,3,24,15,45,766.0,94.5,5.3,11.5,475.5,583.36,484.37
2018,3,24,16,0,706.0,99.0,5.1,11.0,419.0,512.59,425.92
2018,3,24,16,15,696.5,87.5,4.75,10.65,372.5,453.66,375.47
2018,3,24,16,30,687.0,76.0,4.4,10.3,326.0,394.41,323.11
2018,3,24,16,45,668.5,68.0,4.1,9.95,280.5,335.27,269.31
2018,3,24,17,0,650.0,60.0,3.8,9.6,235.0,277.35,215.15
2018,3,24,17,15,585.0,53.5,3.4,9.0,185.0,210.49,154.39
2018,3,24,17,30,520.0,47.0,3.0,8.4,135.0,151.24,101.25
2018,3,24,17,45,395.0,38.0,2.6,7.85,91.5,90.09,52.16
2018,3,24,18,0,270.0,29.0,2.2,7.3,48.0,44.19,12.69
2018,3,24,18,15,152.5,17.5,2.15,7.15,26.5,14.94,0.0
2018,3,24,18,30,35.0,6.0,2.1,7.0,5.0,0.0,0.0
2018,3,24,18,45,17.5,3.0,2.0,6.8,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,5,45,13.5,3.5,1.15,4.85,3.0,0.0,0.0
2018,3,25,6,0,27.0,7.0,1.1,5.1,6.0,0.0,0.0
2018,3,25,6,15,126.5,20.5,1.2,5.95,29.0,18.2,0.0
2018,3,25,6,30,226.0,34.0,1.3,6.8,52.0,47.95,21.03
2018,3,25,6,45,343.0,44.5,1.4,7.65,95.0,93.27,57.73
2018,3,25,7,0,460.0,55.0,1.5,8.5,138.0,152.19,105.31
2018,3,25,7,15,536.5,62.0,1.65,8.9,189.0,211.94,157.96
2018,3,25,7,30,613.0,69.0,1.8,9.3,240.0,280.73,219.09
2018,3,25,7,45,664.0,74.0,1.9,9.7,293.0,346.18,277.46
2018,3,25,8,0,715.0,79.0,2.0,10.1,346.0,416.63,338.45
2018,3,25,8,15,748.5,83.0,2.0,10.4,397.5,480.96,392.73
2018,3,25,8,30,782.0,87.0,2.0,10.7,449.0,547.94,447.13
2018,3,25,8,45,806.0,90.0,2.05,11.0,497.0,609.65,495.84
2018,3,25,9,0,830.0,93.0,2.1,11.3,545.0,671.59,543.19
2018,3,25,9,15,852.5,93.5,2.1,11.5,589.0,729.62,585.97
2018,3,25,9,30,875.0,94.0,2.1,11.7,633.0,780.35,620.59
2018,3,25,9,45,897.5,91.5,2.15,11.9,673.0,832.66,656.26
2018,3,25,10,0,920.0,89.0,2.2,12.1,713.0,883.53,690.39
2018,3,25,10,15,929.0,89.5,2.3,12.3,744.0,924.07,717.41
2018,3,25,10,30,938.0,90.0,2.4,12.5,775.0,961.64,742.35
2018,3,25,10,45,945.0,91.0,2.45,12.65,799.5,994.72,763.75
2018,3,25,11,0,952.0,92.0,2.5,12.8,824.0,1024.32,782.78
2018,3,25,11,15,956.5,92.0,2.55,12.9,840.0,1046.71,797.14
2018,3,25,11,30,961.0,92.0,2.6,13.0,856.0,1065.22,809.05
2018,3,25,11,45,964.0,92.0,2.7,13.1,864.5,1078.24,818.0
2018,3,25,12,0,967.0,92.0,2.8,13.2,873.0,1087.14,824.39
2018,3,25,12,15,904.5,112.5,2.85,13.3,843.0,1048.05,798.2
2018,3,25,12,30,842.0,133.0,2.9,13.4,813.0,1017.97,778.48
2018,3,25,12,45,613.5,174.0,2.9,13.45,666.5,834.94,651.39
2018,3,25,13,0,385.0,215.0,2.9,13.5,520.0,635.69,504.45
2018,3,25,13,15,232.5,163.0,2.9,13.5,346.0,422.53,341.68
2018,3,25,13,30,80.0,111.0,2.9,13.5,172.0,196.41,159.24
2018,3,25,13,45,40.0,97.0,2.9,13.5,127.5,132.58,106.21
2018,3,25,14,0,0.0,83.0,2.9,13.5,83.0,69.15,52.24
2018,3,25,14,15,0.0,83.0,2.85,13.45,83.0,69.12,52.37
2018,3,25,14,30,0.0,83.0,2.8,13.4,83.0,69.08,52.45
2018,3,25,14,45,10.5,116.0,2.75,13.35,122.5,105.72,83.49
2018,3,25,15,0,21.0,149.0,2.7,13.3,162.0,149.83,120.45
2018,3,25,15,15,209.5,150.5,2.7,13.3,264.0,305.54,252.15
2018,3,25,15,30,398.0,152.0,2.7,13.3,366.0,433.96,356.31
2018,3,25,15,45,596.5,112.5,2.55,13.1,401.0,498.61,407.66
2018,3,25,16,0,795.0,73.0,2.4,12.9,436.0,531.78,432.22
2018,3,25,16,15,783.0,68.0,2.1,12.55,391.0,473.98,383.16
2018,3,25,16,30,771.0,63.0,1.8,12.2,346.0,415.83,332.71
2018,3,25,16,45,725.5,59.0,1.55,11.8,293.0,345.92,271.75
2018,3,25,17,0,680.0,55.0,1.3,11.4,240.0,280.27,212.93
2018,3,25,17,15,610.0,49.5,1.25,10.65,188.5,211.29,152.03
2018,3,25,17,30,540.0,44.0,1.2,9.9,137.0,150.76,99.02
2018,3,25,17,45,421.0,36.0,1.2,9.15,93.5,90.36,51.16
2018,3,25,18,0,302.0,28.0,1.2,8.4,50.0,44.54,14.11
2018,3,25,18,15,174.0,17.5,1.2,8.15,27.5,14.94,0.0
2018,3,25,18,30,46.0,7.0,1.2,7.9,5.0,0.0,0.0
2018,3,25,18,45,23.0,3.5,1.25,7.65,2.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,2.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,26,5,45,39.5,5.0,2.2,2.9,4.0,0.0,0.0
2018,3,26,6,0,79.0,10.0,2.3,3.2,8.0,0.0,0.0
2018,3,26,6,15,235.0,20.0,2.55,3.95,35.5,18.44,0.0
2018,3,26,6,30,391.0,30.0,2.8,4.7,63.0,57.83,24.87
2018,3,26,6,45,501.5,36.0,3.0,5.5,109.5,107.32,63.3
2018,3,26,7,0,612.0,42.0,3.2,6.3,156.0,171.09,116.4
2018,3,26,7,15,673.0,47.0,3.45,7.1,208.5,233.95,173.95
2018,3,26,7,30,734.0,52.0,3.7,7.9,261.0,303.7,238.06
2018,3,26,7,45,773.5,56.0,3.9,8.7,314.5,370.48,299.25
2018,3,26,8,0,813.0,60.0,4.1,9.5,368.0,440.69,361.55
2018,3,26,8,15,840.5,63.0,4.2,10.15,420.0,504.27,416.64
2018,3,26,8,30,868.0,66.0,4.3,10.8,472.0,570.84,472.12
2018,3,26,8,45,886.0,69.0,4.4,11.45,520.0,632.34,521.71
2018,3,26,9,0,904.0,72.0,4.5,12.1,568.0,693.29,569.26
2018,3,26,9,15,918.0,73.5,4.55,12.65,611.0,748.81,609.84
2018,3,26,9,30,932.0,75.0,4.6,13.2,654.0,802.73,647.53
2018,3,26,9,45,943.5,76.0,4.6,13.75,692.0,852.17,680.98
2018,3,26,10,0,955.0,77.0,4.6,14.3,730.0,899.22,712.17
2018,3,26,10,15,962.5,78.0,4.6,14.65,760.5,940.08,739.04
2018,3,26,10,30,970.0,79.0,4.6,15.0,791.0,977.77,763.43
2018,3,26,10,45,973.5,80.0,4.6,15.4,813.5,1008.34,782.49
2018,3,26,11,0,977.0,81.0,4.6,15.8,836.0,1035.14,798.88
2018,3,26,11,15,982.0,80.5,4.55,16.05,852.5,1057.82,812.39
2018,3,26,11,30,987.0,80.0,4.5,16.3,869.0,1076.53,823.2
2018,3,26,11,45,990.5,78.5,4.5,16.55,876.5,1088.51,830.04
2018,3,26,12,0,994.0,77.0,4.5,16.8,884.0,1096.28,834.18
2018,3,26,12,15,989.5,79.0,4.45,16.95,882.0,1095.67,832.6
2018,3,26,12,30,985.0,81.0,4.4,17.1,880.0,1090.76,828.34
2018,3,26,12,45,976.5,85.0,4.35,17.25,870.0,1079.87,820.33
2018,3,26,13,0,968.0,89.0,4.3,17.4,860.0,1064.9,809.85
2018,3,26,13,15,961.5,89.0,4.25,17.4,842.0,1043.5,795.6
2018,3,26,13,30,955.0,89.0,4.2,17.4,824.0,1018.29,778.87
2018,3,26,13,45,946.5,89.5,4.2,17.45,799.0,988.12,758.94
2018,3,26,14,0,938.0,90.0,4.2,17.5,774.0,954.57,736.66
2018,3,26,14,15,915.5,93.0,4.15,17.45,737.5,908.4,705.4
2018,3,26,14,30,893.0,96.0,4.1,17.4,701.0,860.19,672.51
2018,3,26,14,45,853.0,102.0,4.05,17.4,654.5,806.98,635.55
2018,3,26,15,0,813.0,108.0,4.0,17.4,608.0,745.84,592.32
2018,3,26,15,15,799.5,103.5,4.0,17.4,566.0,692.9,553.94
2018,3,26,15,30,786.0,99.0,4.0,17.4,524.0,638.71,512.77
2018,3,26,15,45,766.5,93.5,3.65,17.0,477.5,578.89,465.98
2018,3,26,16,0,747.0,88.0,3.3,16.6,431.0,519.05,417.93
2018,3,26,16,15,714.5,83.5,2.95,16.0,381.0,454.71,365.19
2018,3,26,16,30,682.0,79.0,2.6,15.4,331.0,391.67,311.93
2018,3,26,16,45,626.5,74.0,2.25,14.8,278.5,321.94,252.13
2018,3,26,17,0,571.0,69.0,1.9,14.2,226.0,257.87,195.9
2018,3,26,17,15,455.5,62.5,1.95,13.35,171.0,183.33,133.16
2018,3,26,17,30,340.0,56.0,2.0,12.5,116.0,120.67,81.72
2018,3,26,17,45,257.5,42.5,2.0,11.7,79.0,73.38,44.01
2018,3,26,18,0,175.0,29.0,2.0,10.9,42.0,36.22,13.3
2018,3,26,18,15,109.0,17.5,2.05,10.65,23.5,14.94,0.0
2018,3,26,18,30,43.0,6.0,2.1,10.4,5.0,0.0,0.0
2018,3,26,18,45,21.5,3.0,2.1,10.2,2.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,5.75,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,27,5,45,33.5,4.5,2.0,6.6,4.0,0.0,0.0
2018,3,27,6,0,67.0,9.0,2.0,6.9,8.0,0.0,0.0
2018,3,27,6,15,207.5,20.5,2.2,7.85,35.5,18.74,0.0
2018,3,27,6,30,348.0,32.0,2.4,8.8,63.0,56.68,26.15
2018,3,27,6,45,456.0,39.0,2.6,9.7,108.5,103.91,61.67
2018,3,27,7,0,564.0,46.0,2.8,10.6,154.0,164.9,111.45
2018,3,27,7,15,628.0,52.0,2.85,11.3,206.0,226.98,166.87
2018,3,27,7,30,692.0,58.0,2.9,12.0,258.0,295.99,228.69
2018,3,27,7,45,667.0,71.5,3.0,12.75,295.0,344.7,274.49
2018,3,27,8,0,642.0,85.0,3.1,13.5,332.0,389.63,315.01
2018,3,27,8,15,670.0,94.5,3.25,14.05,383.0,453.37,368.65
2018,3,27,8,30,698.0,104.0,3.4,14.6,434.0,518.89,421.87
2018,3,27,8,45,641.0,130.5,3.55,15.2,457.0,550.39,446.34
2018,3,27,9,0,584.0,157.0,3.7,15.8,480.0,573.69,463.38
2018,3,27,9,15,671.0,143.5,3.7,16.3,542.0,653.8,524.69
2018,3,27,9,30,758.0,130.0,3.7,16.8,604.0,738.4,587.46
2018,3,27,9,45,801.0,121.5,3.65,17.25,649.0,793.76,624.91
2018,3,27,10,0,844.0,113.0,3.6,17.7,694.0,852.76,664.31
2018,3,27,10,15,856.0,114.0,3.6,18.05,725.0,894.53,691.33
2018,3,27,10,30,868.0,115.0,3.6,18.4,756.0,923.52,709.3
2018,3,27,10,45,801.0,150.5,3.55,18.8,756.5,933.06,713.37
2018,3,27,11,0,734.0,186.0,3.5,19.2,757.0,933.04,711.11
2018,3,27,11,15,654.0,229.5,3.5,19.5,745.5,914.39,696.55
2018,3,27,11,30,574.0,273.0,3.5,19.8,734.0,884.09,672.36
2018,3,27,11,45,567.5,279.5,3.5,20.05,739.0,891.05,676.26
2018,3,27,12,0,561.0,286.0,3.5,20.3,744.0,895.11,677.93
2018,3,27,12,15,597.5,268.5,3.5,20.5,756.0,914.74,691.93
2018,3,27,12,30,634.0,251.0,3.5,20.7,768.0,937.15,707.53
2018,3,27,12,45,685.5,223.0,3.45,20.9,776.5,955.89,720.37
2018,3,27,13,0,737.0,195.0,3.4,21.1,785.0,969.21,728.71
2018,3,27,13,15,727.5,192.5,3.3,21.2,765.0,944.76,711.56
2018,3,27,13,30,718.0,190.0,3.2,21.3,745.0,917.34,692.77
2018,3,27,13,45,710.0,185.0,3.1,21.45,720.0,885.95,671.19
2018,3,27,14,0,702.0,180.0,3.0,21.6,695.0,851.94,647.84
2018,3,27,14,15,715.5,166.0,2.9,21.7,671.5,824.81,629.4
2018,3,27,14,30,729.0,152.0,2.8,21.8,648.0,793.91,608.28
2018,3,27,14,45,755.0,132.5,2.7,21.9,622.0,763.24,587.31
2018,3,27,15,0,781.0,113.0,2.6,22.0,596.0,725.11,560.97
2018,3,27,15,15,772.5,107.0,2.6,22.0,556.5,675.56,525.85
2018,3,27,15,30,764.0,101.0,2.6,22.0,517.0,624.4,488.32
2018,3,27,15,45,779.5,87.0,2.2,21.85,479.0,578.06,452.2
2018,3,27,16,0,795.0,73.0,1.8,21.7,441.0,527.88,411.96
2018,3,27,16,15,766.5,69.5,1.65,21.1,391.0,463.53,361.2
2018,3,27,16,30,738.0,66.0,1.5,20.5,341.0,400.74,309.9
2018,3,27,16,45,585.0,75.5,1.3,19.9,273.0,306.15,233.77
2018,3,27,17,0,432.0,85.0,1.1,19.3,205.0,224.32,167.76
2018,3,27,17,15,323.5,74.0,1.15,18.35,153.5,156.8,113.18
2018,3,27,17,30,215.0,63.0,1.2,17.4,102.0,99.56,67.98
2018,3,27,17,45,214.5,45.0,1.25,16.45,73.0,69.58,42.06
2018,3,27,18,0,214.0,27.0,1.3,15.5,44.0,36.11,13.13
2018,3,27,18,15,134.0,17.0,1.3,15.15,25.0,14.51,0.0
2018,3,27,18,30,54.0,7.0,1.3,14.8,6.0,0.0,0.0
2018,3,27,18,45,27.0,3.5,1.35,14.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,28,5,45,35.5,4.5,1.65,8.85,4.5,0.0,0.0
2018,3,28,6,0,71.0,9.0,1.7,9.1,9.0,7.68,0.0
2018,3,28,6,15,209.5,20.5,2.0,9.8,37.0,18.98,0.0
2018,3,28,6,30,348.0,32.0,2.3,10.5,65.0,56.71,26.85
2018,3,28,6,45,450.5,40.0,2.55,11.2,110.5,104.11,61.91
2018,3,28,7,0,553.0,48.0,2.8,11.9,156.0,164.63,111.29
2018,3,28,7,15,617.0,53.0,2.8,12.5,207.5,224.68,164.68
2018,3,28,7,30,681.0,58.0,2.8,13.1,259.0,292.43,225.1
2018,3,28,7,45,723.0,62.0,2.8,13.7,311.5,357.01,282.54
2018,3,28,8,0,765.0,66.0,2.8,14.3,364.0,425.35,341.31
2018,3,28,8,15,793.5,69.0,2.8,14.9,414.5,489.11,394.52
2018,3,28,8,30,822.0,72.0,2.8,15.5,465.0,554.25,446.81
2018,3,28,8,45,843.0,74.5,2.75,16.05,512.5,611.41,491.09
2018,3,28,9,0,864.0,77.0,2.7,16.6,560.0,671.52,535.89
2018,3,28,9,15,882.0,77.5,2.65,17.05,603.0,726.79,574.75
2018,3,28,9,30,900.0,78.0,2.6,17.5,646.0,780.9,610.69
2018,3,28,9,45,916.0,78.0,2.55,18.0,684.5,831.38,643.15
2018,3,28,10,0,932.0,78.0,2.5,18.5,723.0,879.88,673.59
2018,3,28,10,15,940.5,79.0,2.5,18.9,754.0,920.66,698.89
2018,3,28,10,30,949.0,80.0,2.5,19.3,785.0,958.4,721.9
2018,3,28,10,45,955.5,80.5,2.5,19.75,809.0,990.46,740.78
2018,3,28,11,0,962.0,81.0,2.5,20.2,833.0,1018.98,757.24
2018,3,28,11,15,966.0,81.5,2.55,20.55,849.0,1041.35,770.47
2018,3,28,11,30,970.0,82.0,2.6,20.9,865.0,1059.78,781.25
2018,3,28,11,45,972.0,82.0,2.7,21.3,872.5,1071.6,788.25
2018,3,28,12,0,974.0,82.0,2.8,21.7,880.0,1079.27,792.72
2018,3,28,12,15,973.5,82.0,2.85,21.95,879.5,1080.22,792.96
2018,3,28,12,30,973.0,82.0,2.9,22.2,879.0,1076.95,790.67
2018,3,28,12,45,970.5,82.0,2.9,22.45,870.0,1067.48,784.04
2018,3,28,13,0,968.0,82.0,2.9,22.7,861.0,1053.88,774.94
2018,3,28,13,15,963.5,81.0,2.9,22.9,843.0,1033.17,761.5
2018,3,28,13,30,959.0,80.0,2.9,23.1,825.0,1008.59,745.66
2018,3,28,13,45,953.5,79.5,2.85,23.25,801.0,979.9,726.89
2018,3,28,14,0,948.0,79.0,2.8,23.4,777.0,947.67,705.82
2018,3,28,14,15,939.5,78.0,2.75,23.5,745.5,908.9,680.5
2018,3,28,14,30,931.0,77.0,2.7,23.6,714.0,867.16,653.08
2018,3,28,14,45,919.0,75.5,2.6,23.65,675.5,819.35,621.07
2018,3,28,15,0,907.0,74.0,2.5,23.7,637.0,769.34,587.3
2018,3,28,15,15,891.5,72.0,2.5,23.7,593.5,714.38,550.34
2018,3,28,15,30,876.0,70.0,2.5,23.7,550.0,658.12,510.08
2018,3,28,15,45,856.0,68.0,2.2,23.55,502.5,598.15,464.19
2018,3,28,16,0,836.0,66.0,1.9,23.4,455.0,537.98,416.94
2018,3,28,16,15,809.0,62.5,1.75,22.75,404.0,475.0,367.49
2018,3,28,16,30,782.0,59.0,1.6,22.1,353.0,410.56,315.12
2018,3,28,16,45,742.5,55.0,1.4,21.5,301.0,342.6,258.15
2018,3,28,17,0,703.0,51.0,1.2,20.9,249.0,278.19,202.48
2018,3,28,17,15,561.0,52.5,1.25,19.9,189.5,197.18,136.78
2018,3,28,17,30,419.0,54.0,1.3,18.9,130.0,133.49,86.7
2018,3,28,17,45,316.0,42.0,1.4,17.95,88.5,79.81,45.93
2018,3,28,18,0,213.0,30.0,1.5,17.0,47.0,38.01,15.29
2018,3,28,18,15,120.5,17.5,1.5,16.6,25.5,14.94,0.0
2018,3,28,18,30,28.0,5.0,1.5,16.2,4.0,0.0,0.0
2018,3,28,18,45,14.0,2.5,1.55,15.85,2.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,29,5,45,20.0,4.0,1.6,10.65,4.0,0.0,0.0
2018,3,29,6,0,40.0,8.0,1.6,11.0,8.0,6.83,0.0
2018,3,29,6,15,135.0,22.0,1.9,11.8,33.5,18.38,0.0
2018,3,29,6,30,230.0,36.0,2.2,12.6,59.0,50.14,26.08
2018,3,29,6,45,302.5,48.0,2.45,13.4,97.0,88.9,55.42
2018,3,29,7,0,375.0,60.0,2.7,14.2,135.0,136.98,94.69
2018,3,29,7,15,401.0,74.5,2.75,14.8,176.0,184.14,136.81
2018,3,29,7,30,427.0,89.0,2.8,15.4,217.0,234.35,181.53
2018,3,29,7,45,500.5,96.5,2.85,16.0,273.5,303.67,240.33
2018,3,29,8,0,574.0,104.0,2.9,16.6,330.0,377.34,301.65
2018,3,29,8,15,574.0,118.0,2.85,17.15,369.5,427.26,342.91
2018,3,29,8,30,574.0,132.0,2.8,17.7,409.0,475.97,381.65
2018,3,29,8,45,617.0,136.5,2.75,18.25,461.0,540.77,431.56
2018,3,29,9,0,660.0,141.0,2.7,18.8,513.0,608.23,481.83
2018,3,29,9,15,754.0,120.5,2.6,19.35,576.0,688.38,540.62
2018,3,29,9,30,848.0,100.0,2.5,19.9,639.0,771.13,597.73
2018,3,29,9,45,878.0,95.5,2.4,20.4,681.5,819.34,627.73
2018,3,29,10,0,908.0,91.0,2.3,20.9,724.0,873.37,661.27
2018,3,29,10,15,930.5,87.0,2.3,21.3,759.5,920.08,690.18
2018,3,29,10,30,953.0,83.0,2.3,21.7,795.0,964.61,717.29
2018,3,29,10,45,873.0,124.0,2.3,22.1,791.5,959.23,711.26
2018,3,29,11,0,793.0,165.0,2.3,22.5,788.0,957.33,708.22
2018,3,29,11,15,781.0,174.0,2.35,22.85,797.5,970.1,715.58
2018,3,29,11,30,769.0,183.0,2.4,23.2,807.0,988.5,726.56
2018,3,29,11,45,722.5,207.0,2.45,23.55,797.5,975.79,717.26
2018,3,29,12,0,676.0,231.0,2.5,23.9,788.0,958.08,705.09
2018,3,29,12,15,752.0,194.5,2.5,24.15,813.5,998.0,730.63
2018,3,29,12,30,828.0,158.0,2.5,24.4,839.0,1024.72,746.9
2018,3,29,12,45,765.5,184.0,2.5,24.65,808.5,991.88,724.89
2018,3,29,13,0,703.0,210.0,2.5,24.9,778.0,948.02,696.22
2018,3,29,13,15,689.0,212.5,2.45,25.0,760.0,924.68,681.04
2018,3,29,13,30,675.0,215.0,2.4,25.1,742.0,898.59,663.88
2018,3,29,13,45,692.5,200.0,2.4,25.25,726.0,881.65,653.19
2018,3,29,14,0,710.0,185.0,2.4,25.4,710.0,860.71,639.8
2018,3,29,14,15,687.0,183.0,2.35,25.4,674.0,814.01,608.99
2018,3,29,14,30,664.0,181.0,2.3,25.4,638.0,766.06,576.45
2018,3,29,14,45,593.0,192.5,2.3,25.45,584.0,692.31,524.7
2018,3,29,15,0,522.0,204.0,2.3,25.5,530.0,616.61,470.77
2018,3,29,15,15,557.0,177.0,2.3,25.5,503.0,587.48,451.26
2018,3,29,15,30,592.0,150.0,2.3,25.5,476.0,559.94,431.74
2018,3,29,15,45,702.5,112.0,2.1,25.15,465.5,555.1,428.45
2018,3,29,16,0,813.0,74.0,1.9,24.8,455.0,534.83,412.18
2018,3,29,16,15,777.0,72.5,1.75,24.05,403.5,467.97,360.1
2018,3,29,16,30,741.0,71.0,1.6,23.3,352.0,403.4,308.23
2018,3,29,16,45,655.0,71.0,1.45,22.55,292.5,324.31,244.19
2018,3,29,17,0,569.0,71.0,1.3,21.8,233.0,254.39,186.38
2018,3,29,17,15,520.5,60.5,1.35,20.8,185.0,193.41,134.67
2018,3,29,17,30,472.0,50.0,1.4,19.8,137.0,138.18,88.04
2018,3,29,17,45,396.0,40.5,1.45,18.8,97.5,86.73,48.17
2018,3,29,18,0,320.0,31.0,1.5,17.8,58.0,45.01,18.42
2018,3,29,18,15,191.0,19.5,1.5,17.4,32.5,16.64,0.0
2018,3,29,18,30,62.0,8.0,1.5,17.0,7.0,0.0,0.0
2018,3,29,18,45,31.0,4.0,1.55,16.6,3.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,5,45,4.0,3.5,1.05,12.15,3.5,0.0,0.0
2018,3,30,6,0,8.0,7.0,1.0,12.4,7.0,5.97,0.0
2018,3,30,6,15,70.0,23.0,1.05,13.15,30.0,18.73,0.0
2018,3,30,6,30,132.0,39.0,1.1,13.9,53.0,44.2,25.07
2018,3,30,6,45,205.5,54.5,1.1,14.6,90.0,81.16,53.1
2018,3,30,7,0,279.0,70.0,1.1,15.3,127.0,126.5,89.36
2018,3,30,7,15,326.0,84.5,1.1,15.75,170.0,173.25,129.24
2018,3,30,7,30,373.0,99.0,1.1,16.2,213.0,225.77,174.08
2018,3,30,7,45,469.0,104.0,1.1,16.7,273.5,293.92,230.21
2018,3,30,8,0,565.0,109.0,1.1,17.2,334.0,377.86,297.79
2018,3,30,8,15,649.5,104.5,1.05,17.8,396.0,452.4,356.26
2018,3,30,8,30,734.0,100.0,1.0,18.4,458.0,534.31,418.29
2018,3,30,8,45,646.5,135.0,1.0,19.0,473.0,557.22,434.03
2018,3,30,9,0,559.0,170.0,1.0,19.6,488.0,562.3,436.16
2018,3,30,9,15,472.5,212.5,1.0,20.15,495.0,571.8,440.55
2018,3,30,9,30,386.0,255.0,1.0,20.7,502.0,557.93,427.79
2018,3,30,9,45,419.0,261.0,1.0,21.2,543.0,622.95,472.99
2018,3,30,10,0,452.0,267.0,1.0,21.7,584.0,675.59,507.96
2018,3,30,10,15,484.5,266.0,1.0,22.1,619.0,721.39,538.0
2018,3,30,10,30,517.0,265.0,1.0,22.5,654.0,767.09,567.47
2018,3,30,10,45,397.5,306.5,1.05,22.9,611.0,712.89,526.92
2018,3,30,11,0,278.0,348.0,1.1,23.3,568.0,635.1,470.93
2018,3,30,11,15,226.5,372.0,1.15,23.65,553.5,597.06,443.6
2018,3,30,11,30,175.0,396.0,1.2,24.0,539.0,575.22,426.57
2018,3,30,11,45,208.0,398.5,1.25,24.35,569.5,613.01,453.37
2018,3,30,12,0,241.0,401.0,1.3,24.7,600.0,650.23,479.0
2018,3,30,12,15,258.0,398.5,1.3,24.9,611.5,685.22,502.11
2018,3,30,12,30,275.0,396.0,1.3,25.1,623.0,698.61,510.91
2018,3,30,12,45,314.0,378.5,1.3,25.25,635.5,716.46,523.84
2018,3,30,13,0,353.0,361.0,1.3,25.4,648.0,731.95,535.12
2018,3,30,13,15,419.5,329.0,1.35,25.45,663.0,773.29,564.81
2018,3,30,13,30,486.0,297.0,1.4,25.5,678.0,794.3,580.96
2018,3,30,13,45,444.5,299.5,1.4,25.5,640.0,744.44,547.18
2018,3,30,14,0,403.0,302.0,1.4,25.5,602.0,678.69,503.19
2018,3,30,14,15,401.0,288.0,1.4,25.45,576.0,647.96,483.47
2018,3,30,14,30,399.0,274.0,1.4,25.4,550.0,615.86,462.2
2018,3,30,14,45,423.0,252.0,1.4,25.35,530.5,609.37,458.88
2018,3,30,15,0,447.0,230.0,1.4,25.3,511.0,584.64,442.6
2018,3,30,15,15,389.0,227.5,1.4,25.3,459.5,505.21,385.64
2018,3,30,15,30,331.0,225.0,1.4,25.3,408.0,444.07,340.89
2018,3,30,15,45,300.0,208.5,1.3,25.0,363.5,390.05,300.91
2018,3,30,16,0,269.0,192.0,1.2,24.7,319.0,338.67,262.08
2018,3,30,16,15,228.0,171.0,1.1,24.3,270.5,280.99,217.75
2018,3,30,16,30,187.0,150.0,1.0,23.9,222.0,220.91,170.79
2018,3,30,16,45,180.5,125.5,0.95,23.45,186.5,183.06,140.23
2018,3,30,17,0,174.0,101.0,0.9,23.0,151.0,150.67,113.17
2018,3,30,17,15,183.0,84.5,0.95,22.4,127.5,124.74,90.35
2018,3,30,17,30,192.0,68.0,1.0,21.8,104.0,97.64,66.28
2018,3,30,17,45,145.5,50.0,1.05,21.15,72.5,61.8,38.25
2018,3,30,18,0,99.0,32.0,1.1,20.5,41.0,32.26,15.2
2018,3,30,18,15,56.0,18.5,1.15,19.85,23.0,15.79,0.0
2018,3,30,18,30,13.0,5.0,1.2,19.2,5.0,0.0,0.0
2018,3,30,18,45,6.5,2.5,1.25,18.55,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,31,5,45,37.5,5.5,1.7,11.1,6.0,0.0,0.0
2018,3,31,6,0,75.0,11.0,1.8,11.5,12.0,9.39,0.0
2018,3,31,6,15,162.0,24.5,2.05,12.1,38.5,20.68,0.14
2018,3,31,6,30,249.0,38.0,2.3,12.7,65.0,53.14,28.6
2018,3,31,6,45,233.0,56.0,2.55,13.3,92.5,86.19,56.5
2018,3,31,7,0,217.0,74.0,2.8,13.9,120.0,113.74,81.96
2018,3,31,7,15,195.5,95.0,2.7,14.35,145.0,143.0,109.45
2018,3,31,7,30,174.0,116.0,2.6,14.8,170.0,164.55,129.78
2018,3,31,7,45,208.5,137.5,2.5,15.3,213.5,216.09,173.11
2018,3,31,8,0,243.0,159.0,2.4,15.8,257.0,266.67,214.9
2018,3,31,8,15,244.5,180.5,2.45,16.4,290.0,304.24,245.46
2018,3,31,8,30,246.0,202.0,2.5,17.0,323.0,341.68,275.06
2018,3,31,8,45,266.0,221.5,2.5,17.6,364.0,388.39,311.22
2018,3,31,9,0,286.0,241.0,2.5,18.2,405.0,436.65,347.68
2018,3,31,9,15,310.5,257.0,2.55,18.7,447.0,485.91,384.46
2018,3,31,9,30,335.0,273.0,2.6,19.2,489.0,536.57,421.53
2018,3,31,9,45,320.0,294.0,2.65,19.7,509.5,561.64,438.21
2018,3,31,10,0,305.0,315.0,2.7,20.2,530.0,584.51,453.12
2018,3,31,10,15,312.5,328.0,2.7,20.7,556.5,616.74,475.06
2018,3,31,10,30,320.0,341.0,2.7,21.2,583.0,648.24,496.09
2018,3,31,10,45,388.0,327.5,2.7,21.65,629.5,707.74,538.61
2018,3,31,11,0,456.0,314.0,2.7,22.1,676.0,786.33,592.97
2018,3,31,11,15,527.0,294.0,2.75,22.4,720.0,845.64,634.09
2018,3,31,11,30,598.0,274.0,2.8,22.7,764.0,904.05,674.15
2018,3,31,11,45,609.5,270.5,2.85,22.95,773.5,922.68,685.82
2018,3,31,12,0,621.0,267.0,2.9,23.2,783.0,934.93,693.7
2018,3,31,12,15,649.5,254.0,2.95,23.35,793.5,952.12,705.76
2018,3,31,12,30,678.0,241.0,3.0,23.5,804.0,965.74,715.46
2018,3,31,12,45,654.5,248.0,3.0,23.65,786.5,943.46,699.74
2018,3,31,13,0,631.0,255.0,3.0,23.8,769.0,918.25,682.4
2018,3,31,13,15,611.0,255.5,3.05,23.8,745.0,887.74,662.44
2018,3,31,13,30,591.0,256.0,3.1,23.8,721.0,850.57,637.93
2018,3,31,13,45,616.5,235.0,3.15,23.8,707.0,842.23,634.02
2018,3,31,14,0,642.0,214.0,3.2,23.8,693.0,825.13,623.93
2018,3,31,14,15,698.5,180.5,3.2,23.55,682.0,817.67,621.38
2018,3,31,14,30,755.0,147.0,3.2,23.3,671.0,802.45,612.52
2018,3,31,14,45,781.0,127.0,3.25,23.1,643.5,766.65,589.33
2018,3,31,15,0,807.0,107.0,3.3,22.9,616.0,730.42,565.72
2018,3,31,15,15,813.5,97.0,3.3,22.9,580.0,685.91,534.19
2018,3,31,15,30,820.0,87.0,3.3,22.9,544.0,638.25,499.05
2018,3,31,15,45,774.5,87.0,3.3,22.0,488.5,567.19,446.54
2018,3,31,16,0,729.0,87.0,3.3,21.1,433.0,498.71,394.23
2018,3,31,16,15,685.5,85.5,3.2,20.3,382.5,433.07,341.97
2018,3,31,16,30,642.0,84.0,3.1,19.5,332.0,370.37,290.34
2018,3,31,16,45,634.5,76.0,3.05,18.7,291.0,318.2,245.09
2018,3,31,17,0,627.0,68.0,3.0,17.9,250.0,265.96,198.12
2018,3,31,17,15,559.0,61.0,3.0,16.95,199.0,200.22,141.36
2018,3,31,17,30,491.0,54.0,3.0,16.0,148.0,142.54,92.41
2018,3,31,17,45,384.5,44.5,3.05,15.05,104.0,86.75,49.84
2018,3,31,18,0,278.0,35.0,3.1,14.1,60.0,44.84,21.32
2018,3,31,18,15,162.0,22.0,3.2,13.65,34.0,18.78,0.0
2018,3,31,18,30,46.0,9.0,3.3,13.2,8.0,7.68,0.0
2018,3,31,18,45,23.0,4.5,3.4,12.8,4.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,1,5,45,35.5,6.5,1.25,9.05,7.0,0.0,0.0
2018,4,1,6,0,71.0,13.0,1.3,9.5,14.0,11.1,0.0
2018,4,1,6,15,191.5,27.0,1.5,10.25,45.5,22.98,4.9
2018,4,1,6,30,312.0,41.0,1.7,11.0,77.0,62.1,34.15
2018,4,1,6,45,406.0,51.0,1.95,11.75,123.0,108.01,67.57
2018,4,1,7,0,500.0,61.0,2.2,12.5,169.0,166.04,114.77
2018,4,1,7,15,561.5,68.0,2.15,13.2,220.0,224.29,165.73
2018,4,1,7,30,623.0,75.0,2.1,13.9,271.0,289.62,222.88
2018,4,1,7,45,663.5,81.0,2.05,14.6,323.0,352.41,277.45
2018,4,1,8,0,704.0,87.0,2.0,15.3,375.0,418.92,333.23
2018,4,1,8,15,734.0,91.5,1.95,15.95,425.5,481.85,384.31
2018,4,1,8,30,764.0,96.0,1.9,16.6,476.0,545.65,434.06
2018,4,1,8,45,785.0,100.5,1.9,17.25,523.0,605.71,479.28
2018,4,1,9,0,806.0,105.0,1.9,17.9,570.0,665.75,522.83
2018,4,1,9,15,830.5,104.5,1.95,18.5,614.5,722.71,563.3
2018,4,1,9,30,855.0,104.0,2.0,19.1,659.0,779.11,600.78
2018,4,1,9,45,880.0,100.0,2.05,19.65,699.0,823.91,629.28
2018,4,1,10,0,905.0,96.0,2.1,20.2,739.0,874.17,661.18
2018,4,1,10,15,912.0,97.5,2.15,20.65,768.5,912.92,685.06
2018,4,1,10,30,919.0,99.0,2.2,21.1,798.0,948.62,706.81
2018,4,1,10,45,925.0,100.5,2.25,21.6,821.5,980.14,725.53
2018,4,1,11,0,931.0,102.0,2.3,22.1,845.0,1008.21,741.94
2018,4,1,11,15,934.5,102.5,2.4,22.3,860.0,1029.15,755.16
2018,4,1,11,30,938.0,103.0,2.5,22.5,875.0,1046.26,766.05
2018,4,1,11,45,939.5,103.5,2.6,22.75,882.5,1057.46,773.11
2018,4,1,12,0,941.0,104.0,2.7,23.0,890.0,1064.64,777.74
2018,4,1,12,15,940.5,104.0,2.8,23.05,889.0,1065.21,778.87
2018,4,1,12,30,940.0,104.0,2.9,23.1,888.0,1061.7,777.55
2018,4,1,12,45,937.0,103.5,3.0,23.2,878.0,1051.13,771.61
2018,4,1,13,0,934.0,103.0,3.1,23.3,868.0,1036.59,763.22
2018,4,1,13,15,929.0,102.0,3.15,23.2,850.0,1015.71,750.89
2018,4,1,13,30,924.0,101.0,3.2,23.1,832.0,991.11,736.16
2018,4,1,13,45,917.0,101.0,3.3,23.05,807.5,962.17,718.73
2018,4,1,14,0,910.0,101.0,3.4,23.0,783.0,929.91,698.95
2018,4,1,14,15,901.0,99.5,3.5,22.8,751.5,891.2,674.95
2018,4,1,14,30,892.0,98.0,3.6,22.6,720.0,849.7,648.71
2018,4,1,14,45,879.5,96.0,3.7,22.4,681.5,802.35,617.95
2018,4,1,15,0,867.0,94.0,3.8,22.2,643.0,752.97,585.21
2018,4,1,15,15,803.5,104.0,3.8,22.2,586.0,684.27,535.61
2018,4,1,15,30,740.0,114.0,3.8,22.2,529.0,614.18,482.77
2018,4,1,15,45,701.0,111.5,4.0,21.35,477.0,547.85,433.8
2018,4,1,16,0,662.0,109.0,4.2,20.5,425.0,483.67,384.59
2018,4,1,16,15,683.0,94.0,4.2,19.7,388.5,438.68,348.19
2018,4,1,16,30,704.0,79.0,4.2,18.9,352.0,389.87,306.71
2018,4,1,16,45,661.0,74.5,4.25,18.1,301.5,324.61,250.94
2018,4,1,17,0,618.0,70.0,4.3,17.3,251.0,263.45,197.19
2018,4,1,17,15,548.5,63.0,4.3,16.4,200.0,198.04,140.45
2018,4,1,17,30,479.0,56.0,4.3,15.5,149.0,140.89,91.87
2018,4,1,17,45,369.5,46.0,4.35,14.6,104.5,85.34,49.6
2018,4,1,18,0,260.0,36.0,4.4,13.7,60.0,42.34,20.57
2018,4,1,18,15,149.5,22.0,4.35,13.3,34.0,17.17,0.0
2018,4,1,18,30,39.0,8.0,4.3,12.9,8.0,6.83,0.0
2018,4,1,18,45,19.5,4.0,4.25,12.5,4.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,2,5,45,35.5,7.5,2.7,9.9,8.5,0.0,0.0
2018,4,2,6,0,71.0,15.0,2.9,10.3,17.0,12.8,0.0
2018,4,2,6,15,172.5,29.5,3.0,10.75,47.0,24.82,8.69
2018,4,2,6,30,274.0,44.0,3.1,11.2,77.0,60.02,34.01
2018,4,2,6,45,307.5,58.5,3.2,11.7,112.5,98.61,64.24
2018,4,2,7,0,341.0,73.0,3.3,12.2,148.0,141.5,101.05
2018,4,2,7,15,433.0,82.0,3.35,12.75,203.5,199.25,149.82
2018,4,2,7,30,525.0,91.0,3.4,13.3,259.0,272.03,212.09
2018,4,2,7,45,502.5,108.0,3.4,13.9,291.5,310.29,247.66
2018,4,2,8,0,480.0,125.0,3.4,14.5,324.0,349.07,281.97
2018,4,2,8,15,443.0,153.0,3.3,15.1,354.5,387.57,314.11
2018,4,2,8,30,406.0,181.0,3.2,15.7,385.0,420.98,340.56
2018,4,2,8,45,425.0,196.5,3.1,16.3,427.5,472.4,380.33
2018,4,2,9,0,444.0,212.0,3.0,16.9,470.0,524.72,419.54
2018,4,2,9,15,581.5,180.0,2.95,17.4,544.0,622.1,493.91
2018,4,2,9,30,719.0,148.0,2.9,17.9,618.0,723.89,569.18
2018,4,2,9,45,805.0,121.5,2.85,18.45,674.5,793.19,616.54
2018,4,2,10,0,891.0,95.0,2.8,19.0,731.0,860.57,660.57
2018,4,2,10,15,899.0,96.5,2.75,19.4,761.0,899.62,684.47
2018,4,2,10,30,907.0,98.0,2.7,19.8,791.0,935.73,706.29
2018,4,2,10,45,913.0,98.5,2.7,20.2,813.5,965.77,724.23
2018,4,2,11,0,919.0,99.0,2.7,20.6,836.0,992.4,739.84
2018,4,2,11,15,922.5,99.5,2.7,20.95,851.0,1013.03,751.62
2018,4,2,11,30,926.0,100.0,2.7,21.3,866.0,1029.88,761.01
2018,4,2,11,45,927.5,100.5,2.65,21.7,873.0,1040.87,766.01
2018,4,2,12,0,929.0,101.0,2.6,22.1,880.0,1047.9,768.57
2018,4,2,12,15,928.5,101.0,2.6,22.3,879.0,1048.37,768.18
2018,4,2,12,30,928.0,101.0,2.6,22.5,878.0,1044.83,765.4
2018,4,2,12,45,925.5,101.0,2.65,22.7,869.0,1035.31,759.43
2018,4,2,13,0,923.0,101.0,2.7,22.9,860.0,1021.87,751.08
2018,4,2,13,15,917.5,101.0,2.7,22.95,842.5,1001.69,738.4
2018,4,2,13,30,912.0,101.0,2.7,23.0,825.0,977.88,723.44
2018,4,2,13,45,902.5,101.5,2.7,23.1,800.0,947.41,703.99
2018,4,2,14,0,893.0,102.0,2.7,23.2,775.0,913.82,682.44
2018,4,2,14,15,883.5,101.0,2.65,23.1,743.5,875.73,657.89
2018,4,2,14,30,874.0,100.0,2.6,23.0,712.0,834.94,631.37
2018,4,2,14,45,860.5,98.5,2.55,22.95,674.0,788.02,600.26
2018,4,2,15,0,847.0,97.0,2.5,22.9,636.0,745.25,571.78
2018,4,2,15,15,830.0,94.5,2.5,22.9,593.0,690.56,533.56
2018,4,2,15,30,813.0,92.0,2.5,22.9,550.0,634.89,492.83
2018,4,2,15,45,796.0,87.0,2.35,22.55,503.5,575.93,448.55
2018,4,2,16,0,779.0,82.0,2.2,22.2,457.0,516.67,402.66
2018,4,2,16,15,749.5,78.5,2.05,21.6,407.0,452.92,352.18
2018,4,2,16,30,720.0,75.0,1.9,21.0,357.0,390.87,301.3
2018,4,2,16,45,672.5,71.5,1.8,20.35,305.0,323.97,245.41
2018,4,2,17,0,625.0,68.0,1.7,19.7,253.0,261.91,192.11
2018,4,2,17,15,559.0,61.5,1.7,18.65,202.5,197.59,137.52
2018,4,2,17,30,493.0,55.0,1.7,17.6,152.0,141.05,90.3
2018,4,2,17,45,387.0,45.5,1.75,16.5,107.5,85.69,48.87
2018,4,2,18,0,281.0,36.0,1.8,15.4,63.0,44.13,21.91
2018,4,2,18,15,165.5,22.5,1.95,14.9,36.0,17.57,0.0
2018,4,2,18,30,50.0,9.0,2.1,14.4,9.0,7.68,0.0
2018,4,2,18,45,25.0,4.5,2.2,13.85,4.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,3,5,45,57.5,9.0,1.35,7.8,10.5,0.0,0.0
2018,4,3,6,0,115.0,18.0,1.3,8.3,21.0,15.36,0.0
2018,4,3,6,15,246.5,31.0,1.6,9.15,56.0,26.83,12.22
2018,4,3,6,30,378.0,44.0,1.9,10.0,91.0,69.74,38.64
2018,4,3,6,45,474.5,52.0,2.2,10.9,140.0,118.58,73.88
2018,4,3,7,0,571.0,60.0,2.5,11.8,189.0,179.73,123.89
2018,4,3,7,15,630.5,65.5,2.55,12.4,242.0,240.43,177.65
2018,4,3,7,30,690.0,71.0,2.6,13.0,295.0,307.81,237.34
2018,4,3,7,45,729.0,76.0,2.6,13.65,348.5,372.91,294.56
2018,4,3,8,0,768.0,81.0,2.6,14.3,402.0,441.46,352.77
2018,4,3,8,15,794.0,84.5,2.65,14.9,452.5,504.55,404.96
2018,4,3,8,30,820.0,88.0,2.7,15.5,503.0,568.68,456.06
2018,4,3,8,45,839.0,91.5,2.7,16.1,550.5,629.16,502.38
2018,4,3,9,0,858.0,95.0,2.7,16.7,598.0,689.26,546.77
2018,4,3,9,15,870.0,98.5,2.7,17.2,640.0,743.6,585.67
2018,4,3,9,30,882.0,102.0,2.7,17.7,682.0,789.67,615.85
2018,4,3,9,45,874.5,111.0,2.7,18.2,712.5,837.19,646.58
2018,4,3,10,0,867.0,120.0,2.7,18.7,743.0,874.39,669.65
2018,4,3,10,15,831.0,140.5,2.65,19.15,757.5,894.78,680.71
2018,4,3,10,30,795.0,161.0,2.6,19.6,772.0,909.03,687.71
2018,4,3,10,45,788.5,170.0,2.55,20.1,790.5,933.82,701.78
2018,4,3,11,0,782.0,179.0,2.5,20.6,809.0,963.36,718.79
2018,4,3,11,15,838.5,155.0,2.45,20.9,842.0,1000.8,741.35
2018,4,3,11,30,895.0,131.0,2.4,21.2,875.0,1030.24,758.36
2018,4,3,11,45,863.5,147.0,2.4,21.5,869.5,1037.87,761.8
2018,4,3,12,0,832.0,163.0,2.4,21.8,864.0,1027.72,754.09
2018,4,3,12,15,791.5,184.5,2.4,21.95,850.5,1009.45,741.86
2018,4,3,12,30,751.0,206.0,2.4,22.1,837.0,998.38,734.51
2018,4,3,12,45,644.0,252.0,2.45,22.25,789.0,931.98,690.29
2018,4,3,13,0,537.0,298.0,2.5,22.4,741.0,859.93,640.2
2018,4,3,13,15,576.5,274.0,2.55,22.35,741.0,863.5,645.33
2018,4,3,13,30,616.0,250.0,2.6,22.3,741.0,867.91,650.25
2018,4,3,13,45,637.0,230.5,2.7,22.3,725.0,851.5,640.99
2018,4,3,14,0,658.0,211.0,2.8,22.3,709.0,830.96,628.94
2018,4,3,14,15,654.5,201.5,2.9,22.1,679.5,795.09,605.93
2018,4,3,14,30,651.0,192.0,3.0,21.9,650.0,756.86,580.91
2018,4,3,14,45,646.5,181.0,3.05,21.75,615.5,714.21,551.85
2018,4,3,15,0,642.0,170.0,3.1,21.6,581.0,669.65,520.78
2018,4,3,15,15,681.0,148.5,3.1,21.6,558.0,643.15,502.3
2018,4,3,15,30,720.0,127.0,3.1,21.6,535.0,610.65,478.54
