Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,15,15,789.5,121.0,4.4,19.6,657.5,627.02,493.69
2018,5,3,15,30,772.0,115.0,4.4,19.6,611.0,571.12,450.31
2018,5,3,15,45,777.0,106.5,4.3,19.25,573.5,524.45,413.09
2018,5,3,16,0,782.0,98.0,4.2,18.9,536.0,475.34,372.63
2018,5,3,16,15,762.5,93.5,4.1,18.5,488.0,417.4,324.1
2018,5,3,16,30,743.0,89.0,4.0,18.1,440.0,360.11,274.69
2018,5,3,16,45,707.0,85.0,3.95,17.7,388.0,297.21,220.09
2018,5,3,17,0,671.0,81.0,3.9,17.3,336.0,239.16,169.04
2018,5,3,17,15,629.5,73.5,3.8,16.65,284.5,180.56,118.85
2018,5,3,17,30,588.0,66.0,3.7,16.0,233.0,126.56,75.71
2018,5,3,17,45,517.0,59.5,3.6,15.35,184.5,76.61,43.81
2018,5,3,18,0,446.0,53.0,3.5,14.7,136.0,42.56,31.91
2018,5,3,18,15,337.5,43.0,3.45,14.1,94.5,35.08,24.75
2018,5,3,18,30,229.0,33.0,3.4,13.5,53.0,25.61,14.1
2018,5,3,18,45,135.0,20.0,3.4,12.9,30.0,17.07,0.0
2018,5,3,19,0,41.0,7.0,3.4,12.3,7.0,5.97,0.0
2018,5,3,19,15,20.5,3.5,3.4,12.05,3.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,8.65,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,4,5,15,30.5,10.5,1.8,8.95,12.5,8.96,0.0
2018,5,4,5,30,61.0,21.0,2.1,9.5,25.0,16.57,0.0
2018,5,4,5,45,193.5,37.0,2.45,10.05,64.5,28.42,18.55
2018,5,4,6,0,326.0,53.0,2.8,10.6,104.0,40.53,30.33
2018,5,4,6,15,351.0,64.0,2.85,11.2,137.5,53.18,36.94
2018,5,4,6,30,376.0,75.0,2.9,11.8,171.0,89.98,57.39
2018,5,4,6,45,449.0,83.5,3.0,12.4,223.5,134.61,89.38
2018,5,4,7,0,522.0,92.0,3.1,13.0,276.0,190.79,134.84
2018,5,4,7,15,562.5,101.0,2.9,13.7,328.0,244.71,181.41
2018,5,4,7,30,603.0,110.0,2.7,14.4,380.0,302.87,231.56
2018,5,4,7,45,601.5,125.0,2.5,15.1,421.0,354.07,275.93
2018,5,4,8,0,600.0,140.0,2.3,15.8,462.0,404.11,317.63
2018,5,4,8,15,532.5,177.0,2.1,16.5,482.0,435.08,342.84
2018,5,4,8,30,465.0,214.0,1.9,17.2,502.0,462.09,363.08
2018,5,4,8,45,452.0,232.5,1.7,17.9,529.0,497.53,388.59
2018,5,4,9,0,439.0,251.0,1.5,18.6,556.0,530.55,411.05
2018,5,4,9,15,498.5,245.5,1.4,19.25,610.5,589.73,453.12
2018,5,4,9,30,558.0,240.0,1.3,19.9,665.0,651.98,495.84
2018,5,4,9,45,728.0,173.5,1.2,20.5,753.5,749.56,563.8
2018,5,4,10,0,898.0,107.0,1.1,21.1,842.0,837.91,619.93
2018,5,4,10,15,904.0,108.0,1.15,21.7,869.0,871.96,639.59
2018,5,4,10,30,910.0,109.0,1.2,22.3,896.0,902.93,657.75
2018,5,4,10,45,881.0,128.5,1.2,22.9,904.5,917.12,664.3
2018,5,4,11,0,852.0,148.0,1.2,23.5,913.0,925.95,667.69
2018,5,4,11,15,736.5,220.0,1.25,24.05,888.0,922.59,664.36
2018,5,4,11,30,621.0,292.0,1.3,24.6,863.0,890.63,640.43
2018,5,4,11,45,584.5,317.0,1.3,25.15,856.5,883.71,633.84
2018,5,4,12,0,548.0,342.0,1.3,25.7,850.0,875.08,625.87
2018,5,4,12,15,514.0,356.5,1.25,26.1,832.0,855.88,611.24
2018,5,4,12,30,480.0,371.0,1.2,26.5,814.0,834.09,595.12
2018,5,4,12,45,503.0,357.0,1.15,26.9,816.5,837.11,596.52
2018,5,4,13,0,526.0,343.0,1.1,27.3,819.0,837.09,595.69
2018,5,4,13,15,550.5,323.5,1.15,27.45,813.5,830.09,592.52
2018,5,4,13,30,575.0,304.0,1.2,27.6,808.0,819.63,587.16
2018,5,4,13,45,557.5,298.0,1.3,27.7,775.0,782.28,564.12
2018,5,4,14,0,540.0,292.0,1.4,27.8,742.0,743.54,539.94
2018,5,4,14,15,630.0,239.0,1.55,27.75,745.0,749.3,547.9
2018,5,4,14,30,720.0,186.0,1.7,27.7,748.0,743.4,547.3
2018,5,4,14,45,708.0,178.5,1.9,27.6,709.0,696.93,517.31
2018,5,4,15,0,696.0,171.0,2.1,27.5,670.0,649.1,485.55
2018,5,4,15,15,706.0,153.5,2.1,27.5,633.5,604.63,454.19
2018,5,4,15,30,716.0,136.0,2.1,27.5,597.0,557.18,419.68
2018,5,4,15,45,726.0,123.0,2.4,26.9,560.5,511.14,386.77
2018,5,4,16,0,736.0,110.0,2.7,26.3,524.0,462.37,349.89
2018,5,4,16,15,734.5,101.0,2.8,25.6,482.0,409.91,308.08
2018,5,4,16,30,733.0,92.0,2.9,24.9,440.0,356.24,263.56
2018,5,4,16,45,683.0,88.0,3.0,24.2,383.0,291.4,209.97
2018,5,4,17,0,633.0,84.0,3.1,23.5,326.0,231.47,159.83
2018,5,4,17,15,581.5,77.5,3.15,22.4,274.5,174.35,113.03
2018,5,4,17,30,530.0,71.0,3.2,21.3,223.0,123.08,73.77
2018,5,4,17,45,450.5,63.0,3.2,20.15,174.0,75.15,43.91
2018,5,4,18,0,371.0,55.0,3.2,19.0,125.0,43.76,32.4
2018,5,4,18,15,290.0,43.5,3.25,18.1,88.0,33.46,22.98
2018,5,4,18,30,209.0,32.0,3.3,17.2,51.0,24.78,13.57
2018,5,4,18,45,124.5,19.5,3.3,16.25,29.0,16.64,0.0
2018,5,4,19,0,40.0,7.0,3.3,15.3,7.0,5.97,0.0
2018,5,4,19,15,20.0,3.5,3.35,14.8,3.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,5,4,45,7.0,2.0,2.35,10.75,1.5,0.0,0.0
2018,5,5,5,0,14.0,4.0,2.4,10.9,3.0,0.0,0.0
2018,5,5,5,15,14.0,9.5,2.5,11.25,9.5,8.11,0.0
2018,5,5,5,30,14.0,15.0,2.6,11.6,16.0,12.7,0.0
2018,5,5,5,45,7.0,25.5,2.65,11.95,26.0,21.08,12.3
2018,5,5,6,0,0.0,36.0,2.7,12.3,36.0,29.77,20.69
2018,5,5,6,15,0.0,41.0,2.65,12.6,41.0,33.89,23.45
2018,5,5,6,30,0.0,46.0,2.6,12.9,46.0,38.04,27.17
2018,5,5,6,45,0.0,56.5,2.55,13.2,56.5,46.78,34.7
2018,5,5,7,0,0.0,67.0,2.5,13.5,67.0,55.53,42.12
2018,5,5,7,15,0.5,96.5,2.5,13.85,96.5,79.91,62.62
2018,5,5,7,30,1.0,126.0,2.5,14.2,126.0,104.55,83.01
2018,5,5,7,45,32.5,163.5,2.5,14.5,181.0,150.7,120.5
2018,5,5,8,0,64.0,201.0,2.5,14.8,236.0,199.44,159.81
2018,5,5,8,15,194.0,227.5,2.6,15.1,346.0,297.58,238.46
2018,5,5,8,30,324.0,254.0,2.7,15.4,456.0,411.43,328.16
2018,5,5,8,45,335.0,273.0,2.8,15.65,494.5,454.15,360.97
2018,5,5,9,0,346.0,292.0,2.9,15.9,533.0,497.17,393.72
2018,5,5,9,15,324.0,317.5,2.85,16.65,553.5,523.42,411.58
2018,5,5,9,30,302.0,343.0,2.8,17.4,574.0,546.96,426.94
2018,5,5,9,45,309.5,357.5,2.75,18.15,603.0,580.44,449.87
2018,5,5,10,0,317.0,372.0,2.7,18.9,632.0,613.36,471.86
2018,5,5,10,15,276.5,395.0,2.6,19.55,627.0,613.4,468.71
2018,5,5,10,30,236.0,418.0,2.5,20.2,622.0,597.02,454.11
2018,5,5,10,45,207.0,425.5,2.35,20.9,607.5,585.6,443.23
2018,5,5,11,0,178.0,433.0,2.2,21.6,593.0,571.95,430.75
2018,5,5,11,15,122.0,427.0,2.25,21.6,537.5,518.51,391.12
2018,5,5,11,30,66.0,421.0,2.3,21.6,482.0,447.3,338.26
2018,5,5,11,45,86.0,432.5,2.3,21.65,512.5,478.06,361.44
2018,5,5,12,0,106.0,444.0,2.3,21.7,543.0,508.51,383.71
2018,5,5,12,15,130.0,454.0,2.55,21.35,574.5,556.3,419.66
2018,5,5,12,30,154.0,464.0,2.8,21.0,606.0,587.35,443.62
2018,5,5,12,45,107.5,402.0,3.05,20.7,500.5,482.48,368.02
2018,5,5,13,0,61.0,340.0,3.3,20.4,395.0,363.72,280.09
2018,5,5,13,15,44.5,332.5,3.55,19.9,372.5,340.19,263.03
2018,5,5,13,30,28.0,325.0,3.8,19.4,350.0,317.07,245.73
2018,5,5,13,45,29.5,323.0,4.1,18.95,348.5,315.03,245.12
2018,5,5,14,0,31.0,321.0,4.4,18.5,347.0,312.73,244.33
2018,5,5,14,15,64.5,332.5,4.5,18.05,384.0,347.96,273.41
2018,5,5,14,30,98.0,344.0,4.6,17.6,421.0,380.5,300.19
2018,5,5,14,45,91.0,330.5,4.75,17.15,399.0,358.01,283.52
2018,5,5,15,0,84.0,317.0,4.9,16.7,377.0,335.85,267.05
2018,5,5,15,15,100.0,300.5,4.9,16.7,368.0,325.82,259.82
2018,5,5,15,30,116.0,284.0,4.9,16.7,359.0,321.4,256.76
2018,5,5,15,45,189.0,259.0,5.1,16.45,370.5,329.56,264.22
2018,5,5,16,0,262.0,234.0,5.3,16.2,382.0,335.53,268.85
2018,5,5,16,15,268.0,204.5,5.15,16.15,344.0,294.81,234.97
2018,5,5,16,30,274.0,175.0,5.0,16.1,306.0,253.33,199.76
2018,5,5,16,45,379.5,142.5,4.85,16.1,301.5,242.31,185.99
2018,5,5,17,0,485.0,110.0,4.7,16.1,297.0,214.03,155.99
2018,5,5,17,15,503.5,93.0,4.4,15.7,262.0,172.77,118.25
2018,5,5,17,30,522.0,76.0,4.1,15.3,227.0,125.61,78.13
2018,5,5,17,45,471.5,67.5,3.75,14.95,183.0,79.43,48.07
2018,5,5,18,0,421.0,59.0,3.4,14.6,139.0,47.38,36.23
2018,5,5,18,15,305.0,47.5,3.4,14.1,96.5,36.47,26.07
2018,5,5,18,30,189.0,36.0,3.4,13.6,54.0,27.75,16.49
2018,5,5,18,45,94.5,20.0,3.45,13.1,29.0,15.55,0.0
2018,5,5,19,0,0.0,4.0,3.5,12.6,4.0,3.41,0.0
2018,5,5,19,15,0.0,2.0,3.6,12.35,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,6,4,45,10.0,2.5,2.1,8.45,2.0,0.0,0.0
2018,5,6,5,0,20.0,5.0,2.1,8.5,4.0,0.0,0.0
2018,5,6,5,15,68.5,16.0,2.4,9.15,19.5,13.66,0.0
2018,5,6,5,30,117.0,27.0,2.7,9.8,35.0,20.87,4.91
2018,5,6,5,45,176.5,40.5,3.0,10.4,64.0,30.95,20.96
2018,5,6,6,0,236.0,54.0,3.3,11.0,93.0,40.79,30.6
2018,5,6,6,15,265.0,70.5,3.35,11.5,128.5,56.13,40.36
2018,5,6,6,30,294.0,87.0,3.4,12.0,164.0,92.1,62.38
2018,5,6,6,45,349.5,99.5,3.4,12.45,210.5,132.43,92.02
2018,5,6,7,0,405.0,112.0,3.4,12.9,257.0,179.48,130.2
2018,5,6,7,15,394.5,133.5,3.35,13.4,293.0,222.92,169.16
2018,5,6,7,30,384.0,155.0,3.3,13.9,329.0,264.89,206.46
2018,5,6,7,45,419.5,169.0,3.25,14.35,379.0,316.63,249.97
2018,5,6,8,0,455.0,183.0,3.2,14.8,429.0,371.79,295.44
2018,5,6,8,15,618.0,149.0,3.2,15.35,516.0,455.22,362.06
2018,5,6,8,30,781.0,115.0,3.2,15.9,603.0,548.21,435.3
2018,5,6,8,45,826.5,106.5,3.2,16.4,656.0,607.95,481.59
2018,5,6,9,0,872.0,98.0,3.2,16.9,709.0,666.02,525.64
2018,5,6,9,15,797.5,138.5,3.25,17.4,721.0,697.18,546.99
2018,5,6,9,30,723.0,179.0,3.3,17.9,733.0,718.32,560.3
2018,5,6,9,45,734.5,183.5,3.4,18.35,767.5,761.1,590.68
2018,5,6,10,0,746.0,188.0,3.5,18.8,802.0,802.06,619.06
2018,5,6,10,15,834.5,146.5,3.65,19.2,854.5,856.13,656.76
2018,5,6,10,30,923.0,105.0,3.8,19.6,907.0,906.73,690.63
2018,5,6,10,45,860.5,145.5,3.95,20.0,906.5,910.85,692.2
2018,5,6,11,0,798.0,186.0,4.1,20.4,906.0,921.59,698.77
2018,5,6,11,15,663.0,271.5,4.2,20.65,875.0,899.13,680.75
2018,5,6,11,30,528.0,357.0,4.3,20.9,844.0,859.79,649.23
2018,5,6,11,45,641.5,291.5,4.45,21.15,886.5,911.12,688.39
2018,5,6,12,0,755.0,226.0,4.6,21.4,929.0,959.88,724.35
2018,5,6,12,15,655.0,275.5,4.65,21.45,884.0,911.21,689.0
2018,5,6,12,30,555.0,325.0,4.7,21.5,839.0,858.21,650.11
2018,5,6,12,45,500.0,350.0,4.8,21.55,809.5,824.42,625.85
2018,5,6,13,0,445.0,375.0,4.9,21.6,780.0,788.78,599.94
2018,5,6,13,15,487.5,347.5,4.8,21.4,783.0,792.18,604.04
2018,5,6,13,30,530.0,320.0,4.7,21.2,786.0,791.54,605.03
2018,5,6,13,45,483.0,323.0,4.65,21.0,738.5,738.49,566.79
2018,5,6,14,0,436.0,326.0,4.6,20.8,691.0,685.75,528.62
2018,5,6,14,15,278.0,347.5,4.5,20.45,577.0,552.83,428.83
2018,5,6,14,30,120.0,369.0,4.4,20.1,463.0,430.3,334.5
2018,5,6,14,45,175.0,345.5,4.3,19.75,475.5,441.06,345.01
2018,5,6,15,0,230.0,322.0,4.2,19.4,488.0,446.91,351.01
2018,5,6,15,15,253.5,295.5,4.2,19.4,468.0,433.2,340.93
2018,5,6,15,30,277.0,269.0,4.2,19.4,448.0,407.75,321.6
2018,5,6,15,45,438.5,209.5,4.1,18.45,469.0,430.31,340.46
2018,5,6,16,0,600.0,150.0,4.0,17.5,490.0,431.76,340.66
2018,5,6,16,15,431.0,163.0,4.0,17.0,396.0,331.86,261.09
2018,5,6,16,30,262.0,176.0,4.0,16.5,302.0,249.18,195.63
2018,5,6,16,45,186.5,163.5,4.0,16.0,248.0,194.72,151.92
2018,5,6,17,0,111.0,151.0,4.0,15.5,194.0,152.42,118.76
2018,5,6,17,15,223.5,118.0,3.95,15.1,188.5,137.83,101.42
2018,5,6,17,30,336.0,85.0,3.9,14.7,183.0,108.27,71.87
2018,5,6,17,45,320.5,73.0,3.8,14.3,151.5,73.02,47.35
2018,5,6,18,0,305.0,61.0,3.7,13.9,120.0,45.95,35.1
2018,5,6,18,15,232.0,48.0,3.6,13.65,85.0,36.52,26.21
2018,5,6,18,30,159.0,35.0,3.5,13.4,50.0,26.89,16.1
2018,5,6,18,45,97.0,21.5,3.4,13.15,29.0,16.7,0.0
2018,5,6,19,0,35.0,8.0,3.3,12.9,8.0,6.83,0.0
2018,5,6,19,15,17.5,4.0,3.3,12.85,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,4,45,12.0,3.0,1.95,9.6,2.5,0.0,0.0
2018,5,7,5,0,24.0,6.0,1.9,9.7,5.0,0.0,0.0
2018,5,7,5,15,116.0,17.5,2.1,10.35,24.5,14.94,0.0
2018,5,7,5,30,208.0,29.0,2.3,11.0,44.0,22.58,7.32
2018,5,7,5,45,320.5,39.5,2.5,11.65,83.0,32.57,22.35
2018,5,7,6,0,433.0,50.0,2.7,12.3,122.0,40.55,30.28
2018,5,7,6,15,507.0,57.5,2.55,12.95,170.5,51.78,34.54
2018,5,7,6,30,581.0,65.0,2.4,13.6,219.0,99.3,57.28
2018,5,7,6,45,629.0,70.5,2.3,14.25,270.0,150.46,93.9
2018,5,7,7,0,677.0,76.0,2.2,14.9,321.0,207.07,140.54
2018,5,7,7,15,712.5,80.5,2.15,15.55,373.5,264.62,190.67
2018,5,7,7,30,748.0,85.0,2.1,16.2,426.0,327.43,245.13
2018,5,7,7,45,773.0,89.5,2.0,16.85,477.0,386.88,296.0
2018,5,7,8,0,798.0,94.0,1.9,17.5,528.0,447.74,346.25
2018,5,7,8,15,817.0,97.0,1.9,18.2,576.0,505.29,392.39
2018,5,7,8,30,836.0,100.0,1.9,18.9,624.0,562.92,436.85
2018,5,7,8,45,849.5,102.5,1.85,19.6,667.5,616.54,476.48
2018,5,7,9,0,863.0,105.0,1.8,20.3,711.0,665.5,511.34
2018,5,7,9,15,876.5,105.5,1.8,20.9,750.5,713.96,545.15
2018,5,7,9,30,890.0,106.0,1.8,21.5,790.0,760.75,576.49
2018,5,7,9,45,902.5,105.5,1.75,22.15,825.0,803.88,602.62
2018,5,7,10,0,915.0,105.0,1.7,22.8,860.0,844.72,626.7
2018,5,7,10,15,920.5,106.5,1.7,23.45,887.0,879.13,646.62
2018,5,7,10,30,926.0,108.0,1.7,24.1,914.0,910.4,664.29
2018,5,7,10,45,928.5,110.0,1.7,24.8,933.5,936.19,678.14
2018,5,7,11,0,931.0,112.0,1.7,25.5,953.0,958.42,689.66
2018,5,7,11,15,932.5,112.0,1.8,25.8,964.5,974.17,699.43
2018,5,7,11,30,934.0,112.0,1.9,26.1,976.0,986.17,706.95
2018,5,7,11,45,935.0,112.5,2.05,26.4,981.0,994.4,712.78
2018,5,7,12,0,936.0,113.0,2.2,26.7,986.0,998.8,716.24
2018,5,7,12,15,935.0,113.0,2.3,26.8,983.0,997.01,715.88
2018,5,7,12,30,934.0,113.0,2.4,26.9,980.0,991.39,713.2
2018,5,7,12,45,914.5,123.0,2.55,27.05,964.0,974.27,703.56
2018,5,7,13,0,895.0,133.0,2.7,27.2,948.0,953.71,691.69
2018,5,7,13,15,906.5,123.0,2.75,27.2,935.0,939.31,683.39
2018,5,7,13,30,918.0,113.0,2.8,27.2,922.0,920.69,672.29
2018,5,7,13,45,883.5,126.5,2.9,27.2,887.5,881.02,647.61
2018,5,7,14,0,849.0,140.0,3.0,27.2,853.0,848.5,627.59
2018,5,7,14,15,775.0,168.5,3.05,27.1,800.5,788.37,587.99
2018,5,7,14,30,701.0,197.0,3.1,27.0,748.0,734.02,549.83
2018,5,7,14,45,718.0,177.0,3.2,26.85,718.0,697.45,525.7
2018,5,7,15,0,735.0,157.0,3.3,26.7,688.0,657.06,497.97
2018,5,7,15,15,778.5,131.0,3.3,26.7,663.5,622.9,473.46
2018,5,7,15,30,822.0,105.0,3.3,26.7,639.0,584.05,444.42
2018,5,7,15,45,814.5,99.5,3.55,25.95,596.0,531.39,405.44
2018,5,7,16,0,807.0,94.0,3.8,25.2,553.0,477.51,363.78
2018,5,7,16,15,785.0,89.5,3.95,24.45,503.0,417.56,315.65
2018,5,7,16,30,763.0,85.0,4.1,23.7,453.0,358.52,266.51
2018,5,7,16,45,732.5,81.0,4.25,23.0,401.5,298.59,215.46
2018,5,7,17,0,702.0,77.0,4.4,22.3,350.0,238.74,163.98
2018,5,7,17,15,657.0,72.0,4.4,21.3,298.5,180.34,115.23
2018,5,7,17,30,612.0,67.0,4.4,20.3,247.0,126.83,73.9
2018,5,7,17,45,546.0,60.5,4.4,19.25,197.5,76.16,42.82
2018,5,7,18,0,480.0,54.0,4.4,18.2,148.0,43.25,32.14
2018,5,7,18,15,379.0,45.0,4.35,17.4,105.5,36.63,25.91
2018,5,7,18,30,278.0,36.0,4.3,16.6,63.0,27.97,16.95
2018,5,7,18,45,164.0,22.5,4.25,15.75,36.0,17.56,0.0
2018,5,7,19,0,50.0,9.0,4.2,14.9,9.0,7.68,0.0
2018,5,7,19,15,25.0,4.5,4.1,14.6,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,8,4,45,16.0,3.0,3.2,10.9,2.5,0.0,0.0
2018,5,8,5,0,32.0,6.0,3.3,11.0,5.0,0.0,0.0
2018,5,8,5,15,134.5,17.5,3.45,11.5,25.5,14.94,0.0
2018,5,8,5,30,237.0,29.0,3.6,12.0,46.0,24.42,9.67
2018,5,8,5,45,349.0,38.0,3.7,12.45,85.5,31.21,21.2
2018,5,8,6,0,461.0,47.0,3.8,12.9,125.0,38.01,27.98
2018,5,8,6,15,530.5,53.5,3.85,13.5,172.5,48.53,31.66
2018,5,8,6,30,600.0,60.0,3.9,14.1,220.0,96.21,53.95
2018,5,8,6,45,645.5,65.0,4.0,14.7,271.0,147.6,90.77
2018,5,8,7,0,691.0,70.0,4.1,15.3,322.0,206.61,139.81
2018,5,8,7,15,722.5,74.0,4.15,15.8,372.5,262.98,189.72
2018,5,8,7,30,754.0,78.0,4.2,16.3,423.0,322.14,242.32
2018,5,8,7,45,776.0,82.0,4.25,16.8,472.5,380.13,293.45
2018,5,8,8,0,798.0,86.0,4.3,17.3,522.0,439.18,344.09
2018,5,8,8,15,814.5,89.0,4.2,17.4,568.5,495.3,391.22
2018,5,8,8,30,831.0,92.0,4.1,17.5,615.0,549.61,435.6
2018,5,8,8,45,841.5,96.0,4.05,17.55,657.5,601.68,477.07
2018,5,8,9,0,852.0,100.0,4.0,17.6,700.0,652.4,516.33
2018,5,8,9,15,861.5,102.0,3.9,17.45,737.5,698.92,551.76
2018,5,8,9,30,871.0,104.0,3.8,17.3,775.0,743.5,584.71
2018,5,8,9,45,878.0,106.0,3.75,17.2,807.5,783.99,612.79
2018,5,8,10,0,885.0,108.0,3.7,17.1,840.0,821.9,638.78
2018,5,8,10,15,890.5,109.5,3.7,17.15,866.0,855.31,661.26
2018,5,8,10,30,896.0,111.0,3.7,17.2,892.0,885.69,681.52
2018,5,8,10,45,900.0,111.0,3.7,17.3,911.0,910.13,697.45
2018,5,8,11,0,904.0,111.0,3.7,17.4,930.0,931.19,711.06
2018,5,8,11,15,908.5,110.5,3.75,18.15,943.0,948.75,720.84
2018,5,8,11,30,913.0,110.0,3.8,18.9,956.0,962.76,728.22
2018,5,8,11,45,918.0,107.5,3.85,19.6,962.0,971.68,732.34
2018,5,8,12,0,923.0,105.0,3.9,20.3,968.0,976.88,734.07
2018,5,8,12,15,922.5,104.5,3.95,20.9,965.0,975.08,731.45
2018,5,8,12,30,922.0,104.0,4.0,21.5,962.0,969.5,726.44
2018,5,8,12,45,920.5,103.5,4.05,22.15,952.0,959.24,718.27
2018,5,8,13,0,919.0,103.0,4.1,22.8,942.0,945.26,707.72
2018,5,8,13,15,915.5,103.0,4.25,23.0,925.0,926.33,695.65
2018,5,8,13,30,912.0,103.0,4.4,23.2,908.0,903.89,681.18
2018,5,8,13,45,907.0,101.0,4.55,23.45,883.0,874.85,662.2
2018,5,8,14,0,902.0,99.0,4.7,23.7,858.0,842.62,641.02
2018,5,8,14,15,894.0,98.5,4.95,23.5,827.0,806.45,618.49
2018,5,8,14,30,886.0,98.0,5.2,23.3,796.0,767.63,593.56
2018,5,8,14,45,876.5,96.0,5.4,23.1,759.0,723.86,563.95
2018,5,8,15,0,867.0,94.0,5.6,22.9,722.0,677.99,530.56
2018,5,8,15,15,853.5,92.0,5.6,22.9,680.0,627.78,491.91
2018,5,8,15,30,840.0,90.0,5.6,22.9,638.0,576.33,451.39
2018,5,8,15,45,821.0,88.0,5.7,22.1,591.0,521.03,408.31
2018,5,8,16,0,802.0,86.0,5.8,21.3,544.0,466.14,363.95
2018,5,8,16,15,777.0,83.5,5.6,20.8,494.5,407.31,314.32
2018,5,8,16,30,752.0,81.0,5.4,20.3,445.0,349.69,264.42
2018,5,8,16,45,718.0,78.0,5.2,19.85,394.0,290.45,212.51
2018,5,8,17,0,684.0,75.0,5.0,19.4,343.0,231.69,160.91
2018,5,8,17,15,639.0,70.5,4.75,18.85,292.5,174.99,112.74
2018,5,8,17,30,594.0,66.0,4.5,18.3,242.0,123.17,72.29
2018,5,8,17,45,527.5,60.0,4.3,17.75,193.5,74.15,42.14
2018,5,8,18,0,461.0,54.0,4.1,17.2,145.0,43.06,32.13
2018,5,8,18,15,365.0,45.0,3.95,16.7,104.0,36.48,25.91
2018,5,8,18,30,269.0,36.0,3.8,16.2,63.0,27.94,17.16
2018,5,8,18,45,159.5,22.0,3.7,15.7,36.0,17.16,0.0
2018,5,8,19,0,50.0,8.0,3.6,15.2,9.0,6.83,0.0
2018,5,8,19,15,25.0,4.0,3.55,14.9,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,9,4,45,19.0,3.0,3.35,11.7,2.5,0.0,0.0
2018,5,9,5,0,38.0,6.0,3.4,11.7,5.0,0.0,0.0
2018,5,9,5,15,149.0,17.0,3.55,12.15,26.5,14.51,0.0
2018,5,9,5,30,260.0,28.0,3.7,12.6,48.0,23.42,10.02
2018,5,9,5,45,375.0,36.5,3.85,13.1,89.0,29.89,20.08
2018,5,9,6,0,490.0,45.0,4.0,13.6,130.0,36.39,26.5
2018,5,9,6,15,422.0,60.5,4.1,14.1,151.0,52.27,35.76
2018,5,9,6,30,354.0,76.0,4.2,14.6,172.0,87.61,55.85
2018,5,9,6,45,378.0,96.5,4.25,15.15,218.0,133.0,90.33
2018,5,9,7,0,402.0,117.0,4.3,15.7,264.0,181.53,130.65
2018,5,9,7,15,594.0,95.5,4.35,16.15,350.0,245.11,179.13
2018,5,9,7,30,786.0,74.0,4.4,16.6,436.0,327.99,246.04
2018,5,9,7,45,808.0,77.5,4.45,17.05,486.5,387.21,298.35
2018,5,9,8,0,830.0,81.0,4.5,17.5,537.0,447.43,350.15
2018,5,9,8,15,847.0,83.5,4.55,17.8,584.5,504.23,398.03
2018,5,9,8,30,864.0,86.0,4.6,18.1,632.0,560.79,444.29
2018,5,9,8,45,877.0,88.5,4.65,18.45,676.0,614.45,486.88
2018,5,9,9,0,890.0,91.0,4.7,18.8,720.0,666.9,527.34
2018,5,9,9,15,901.5,92.0,4.7,19.1,759.5,715.39,563.74
2018,5,9,9,30,913.0,93.0,4.7,19.4,799.0,761.99,597.2
2018,5,9,9,45,923.0,93.5,4.75,19.7,833.0,804.81,626.49
2018,5,9,10,0,933.0,94.0,4.8,20.0,867.0,845.13,653.73
2018,5,9,10,15,938.5,94.5,4.8,20.3,893.5,878.99,675.85
2018,5,9,10,30,944.0,95.0,4.8,20.6,920.0,909.65,695.61
2018,5,9,10,45,948.0,95.5,4.8,20.9,940.0,935.63,712.02
2018,5,9,11,0,952.0,96.0,4.8,21.2,960.0,958.07,725.96
2018,5,9,11,15,954.0,96.5,4.8,21.45,972.0,975.01,736.28
2018,5,9,11,30,956.0,97.0,4.8,21.7,984.0,988.14,744.09
2018,5,9,11,45,955.5,98.5,4.8,21.9,989.0,996.06,748.59
2018,5,9,12,0,955.0,100.0,4.8,22.1,994.0,1000.06,750.57
2018,5,9,12,15,951.0,102.5,4.8,22.25,990.5,997.84,748.61
2018,5,9,12,30,947.0,105.0,4.8,22.4,987.0,991.74,744.18
2018,5,9,12,45,938.0,108.5,4.75,22.55,974.0,978.18,734.41
2018,5,9,13,0,929.0,112.0,4.7,22.7,961.0,960.99,722.32
2018,5,9,13,15,924.5,111.0,4.75,22.7,942.5,940.06,708.98
2018,5,9,13,30,920.0,110.0,4.8,22.7,924.0,915.63,693.23
2018,5,9,13,45,915.0,108.0,4.85,22.7,898.5,886.45,674.14
2018,5,9,14,0,910.0,106.0,4.9,22.7,873.0,854.04,652.71
2018,5,9,14,15,901.0,106.0,4.95,22.55,841.5,817.34,628.47
2018,5,9,14,30,892.0,106.0,5.0,22.4,810.0,778.03,602.12
2018,5,9,14,45,880.5,104.5,5.05,22.2,772.0,733.13,570.87
2018,5,9,15,0,869.0,103.0,5.1,22.0,734.0,686.27,536.38
2018,5,9,15,15,855.0,101.0,5.1,22.0,691.5,635.68,497.64
2018,5,9,15,30,841.0,99.0,5.1,22.0,649.0,586.09,458.63
2018,5,9,15,45,823.0,97.0,5.2,21.25,602.5,530.55,415.51
2018,5,9,16,0,805.0,95.0,5.3,20.5,556.0,474.79,370.63
2018,5,9,16,15,781.0,91.5,5.3,19.95,506.0,415.26,320.86
2018,5,9,16,30,757.0,88.0,5.3,19.4,456.0,356.82,270.54
2018,5,9,16,45,725.5,84.0,5.25,18.9,404.5,297.13,218.26
2018,5,9,17,0,694.0,80.0,5.2,18.4,353.0,237.54,165.84
2018,5,9,17,15,649.0,75.0,4.95,17.8,301.5,179.81,116.72
2018,5,9,17,30,604.0,70.0,4.7,17.2,250.0,126.97,75.41
2018,5,9,17,45,537.0,64.0,4.5,16.55,201.0,77.36,44.99
2018,5,9,18,0,470.0,58.0,4.3,15.9,152.0,46.4,35.27
2018,5,9,18,15,370.5,48.5,4.05,15.35,109.5,39.49,28.72
2018,5,9,18,30,271.0,39.0,3.8,14.8,67.0,30.2,19.32
2018,5,9,18,45,159.5,24.0,3.6,14.25,38.5,18.69,0.0
2018,5,9,19,0,48.0,9.0,3.4,13.7,10.0,7.68,0.0
2018,5,9,19,15,24.0,4.5,3.35,13.5,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,10,4,45,12.5,3.0,1.6,9.85,3.0,0.0,0.0
2018,5,10,5,0,25.0,6.0,1.6,10.0,6.0,0.0,0.0
2018,5,10,5,15,94.5,18.0,1.9,10.75,24.5,15.36,0.0
2018,5,10,5,30,164.0,30.0,2.2,11.5,43.0,23.2,10.75
2018,5,10,5,45,251.5,42.5,2.5,12.3,78.5,32.63,22.62
2018,5,10,6,0,339.0,55.0,2.8,13.1,114.0,41.92,31.49
2018,5,10,6,15,443.5,62.5,2.8,13.6,167.0,53.94,37.27
2018,5,10,6,30,548.0,70.0,2.8,14.1,220.0,99.6,58.91
2018,5,10,6,45,607.5,74.5,2.85,14.6,272.5,149.25,93.78
2018,5,10,7,0,667.0,79.0,2.9,15.1,325.0,205.76,139.77
2018,5,10,7,15,701.5,83.0,2.95,15.65,376.5,261.75,188.76
2018,5,10,7,30,736.0,87.0,3.0,16.2,428.0,322.95,242.32
2018,5,10,7,45,761.0,91.0,3.05,16.75,478.0,380.96,292.76
2018,5,10,8,0,786.0,95.0,3.1,17.3,528.0,440.38,342.99
2018,5,10,8,15,804.0,98.5,3.1,17.85,575.5,496.97,389.45
2018,5,10,8,30,822.0,102.0,3.1,18.4,623.0,553.57,434.33
2018,5,10,8,45,771.0,129.5,3.15,19.0,645.0,591.57,463.32
2018,5,10,9,0,720.0,157.0,3.2,19.6,667.0,623.72,486.67
2018,5,10,9,15,624.5,210.0,3.2,20.1,670.0,641.09,497.38
2018,5,10,9,30,529.0,263.0,3.2,20.6,673.0,644.21,497.07
2018,5,10,9,45,504.0,287.5,3.2,21.1,691.5,670.29,514.2
2018,5,10,10,0,479.0,312.0,3.2,21.6,710.0,692.76,528.21
2018,5,10,10,15,485.0,324.0,3.2,21.95,738.0,726.22,550.71
2018,5,10,10,30,491.0,336.0,3.2,22.3,766.0,758.04,571.68
2018,5,10,10,45,476.0,350.5,3.15,22.65,775.0,771.87,579.31
2018,5,10,11,0,461.0,365.0,3.1,23.0,784.0,782.91,585.05
2018,5,10,11,15,470.0,371.0,3.1,23.25,803.0,805.49,599.74
2018,5,10,11,30,479.0,377.0,3.1,23.5,822.0,825.99,612.86
2018,5,10,11,45,511.5,365.5,3.15,23.7,843.0,850.22,629.64
2018,5,10,12,0,544.0,354.0,3.2,23.9,864.0,872.06,644.74
2018,5,10,12,15,551.0,349.5,3.3,23.8,865.0,873.81,646.83
2018,5,10,12,30,558.0,345.0,3.4,23.7,866.0,872.77,647.22
2018,5,10,12,45,536.5,351.0,3.55,23.55,847.5,852.34,634.18
2018,5,10,13,0,515.0,357.0,3.7,23.4,829.0,829.69,619.63
2018,5,10,13,15,517.5,345.0,3.8,23.35,811.5,810.17,607.4
2018,5,10,13,30,520.0,333.0,3.9,23.3,794.0,788.21,593.32
2018,5,10,13,45,569.0,299.5,4.05,23.2,791.0,783.42,592.59
2018,5,10,14,0,618.0,266.0,4.2,23.1,788.0,776.16,589.79
2018,5,10,14,15,708.0,207.5,4.3,22.95,784.5,771.63,589.72
2018,5,10,14,30,798.0,149.0,4.4,22.8,781.0,753.09,579.37
2018,5,10,14,45,824.5,128.0,4.45,22.65,754.0,719.32,556.03
2018,5,10,15,0,851.0,107.0,4.5,22.5,727.0,676.46,525.5
2018,5,10,15,15,837.0,105.0,4.5,22.5,685.0,629.85,489.97
2018,5,10,15,30,823.0,103.0,4.5,22.5,643.0,578.2,449.87
2018,5,10,15,45,771.0,108.0,4.55,21.8,585.0,512.52,399.28
2018,5,10,16,0,719.0,113.0,4.6,21.1,527.0,449.03,348.98
2018,5,10,16,15,707.5,104.0,4.65,20.55,481.0,393.82,303.27
2018,5,10,16,30,696.0,95.0,4.7,20.0,435.0,338.59,256.01
2018,5,10,16,45,684.5,88.0,4.75,19.45,391.5,285.37,209.11
2018,5,10,17,0,673.0,81.0,4.8,18.9,348.0,232.55,162.0
2018,5,10,17,15,626.5,77.0,4.8,18.2,297.5,176.8,114.95
2018,5,10,17,30,580.0,73.0,4.8,17.5,247.0,126.1,75.68
2018,5,10,17,45,485.5,67.5,4.85,16.75,194.0,77.14,46.37
2018,5,10,18,0,391.0,62.0,4.9,16.0,141.0,47.07,35.87
2018,5,10,18,15,305.5,50.0,4.75,15.35,101.0,38.24,27.67
2018,5,10,18,30,220.0,38.0,4.6,14.7,61.0,29.27,18.72
2018,5,10,18,45,131.5,23.5,4.5,14.1,35.5,18.25,0.0
2018,5,10,19,0,43.0,9.0,4.4,13.5,10.0,7.68,0.0
2018,5,10,19,15,21.5,4.5,4.3,13.25,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,11,4,45,18.0,3.0,2.1,10.75,2.5,0.0,0.0
2018,5,11,5,0,36.0,6.0,2.2,10.9,5.0,0.0,0.0
2018,5,11,5,15,108.5,17.0,2.6,11.55,24.0,14.51,0.0
2018,5,11,5,30,181.0,28.0,3.0,12.2,43.0,21.71,10.24
2018,5,11,5,45,249.0,42.0,3.4,12.85,77.5,32.23,22.28
2018,5,11,6,0,317.0,56.0,3.8,13.5,112.0,42.52,31.98
2018,5,11,6,15,362.5,68.5,4.1,14.1,152.5,55.16,43.52
2018,5,11,6,30,408.0,81.0,4.4,14.7,193.0,95.01,60.2
2018,5,11,6,45,466.5,91.0,4.75,15.25,244.5,140.27,92.48
2018,5,11,7,0,525.0,101.0,5.1,15.8,296.0,195.29,137.0
2018,5,11,7,15,621.0,96.5,5.15,16.5,360.5,251.7,183.45
2018,5,11,7,30,717.0,92.0,5.2,17.2,425.0,318.41,239.65
2018,5,11,7,45,657.5,118.5,5.3,17.9,450.5,363.84,281.61
2018,5,11,8,0,598.0,145.0,5.4,18.6,476.0,401.33,315.11
2018,5,11,8,15,581.0,165.5,5.4,19.2,510.5,446.6,352.63
2018,5,11,8,30,564.0,186.0,5.4,19.8,545.0,484.55,383.1
2018,5,11,8,45,574.5,199.0,5.45,20.45,586.5,537.51,424.02
2018,5,11,9,0,585.0,212.0,5.5,21.1,628.0,585.71,460.29
2018,5,11,9,15,605.5,219.5,5.55,21.5,670.5,635.15,497.28
2018,5,11,9,30,626.0,227.0,5.6,21.9,713.0,684.34,533.37
2018,5,11,9,45,655.0,227.0,5.65,22.35,754.5,732.76,568.38
2018,5,11,10,0,684.0,227.0,5.7,22.8,796.0,780.75,602.52
2018,5,11,10,15,772.5,189.0,5.75,23.1,851.0,835.55,643.09
2018,5,11,10,30,861.0,151.0,5.8,23.4,906.0,897.83,685.78
2018,5,11,10,45,893.5,136.5,5.8,23.7,935.5,922.61,701.4
2018,5,11,11,0,926.0,122.0,5.8,24.0,965.0,955.67,722.9
2018,5,11,11,15,948.0,111.0,5.8,24.3,984.0,979.55,737.93
2018,5,11,11,30,970.0,100.0,5.8,24.6,1003.0,1000.02,750.64
2018,5,11,11,45,971.5,100.0,5.75,24.85,1008.5,1008.4,754.96
2018,5,11,12,0,973.0,100.0,5.7,25.1,1014.0,1012.84,756.75
2018,5,11,12,15,971.5,100.0,5.65,25.4,1010.5,1010.52,753.92
2018,5,11,12,30,970.0,100.0,5.6,25.7,1007.0,1004.25,748.56
2018,5,11,12,45,966.5,100.5,5.55,25.95,996.0,992.7,739.93
2018,5,11,13,0,963.0,101.0,5.5,26.2,985.0,977.32,728.83
2018,5,11,13,15,959.5,100.5,5.6,26.35,967.0,957.22,715.9
2018,5,11,13,30,956.0,100.0,5.7,26.5,949.0,933.46,700.45
2018,5,11,13,45,940.5,104.0,5.75,26.7,920.0,900.37,678.11
2018,5,11,14,0,925.0,108.0,5.8,26.9,891.0,864.5,653.77
2018,5,11,14,15,918.0,106.5,5.85,26.85,859.5,827.57,629.2
2018,5,11,14,30,911.0,105.0,5.9,26.8,828.0,787.83,602.42
2018,5,11,14,45,905.5,101.5,5.95,26.75,791.5,744.67,572.29
2018,5,11,15,0,900.0,98.0,6.0,26.7,755.0,698.99,538.64
2018,5,11,15,15,888.5,95.0,6.0,26.7,712.0,647.79,499.78
2018,5,11,15,30,877.0,92.0,6.0,26.7,669.0,595.08,458.83
2018,5,11,15,45,871.5,86.5,5.9,26.4,625.0,541.89,416.73
2018,5,11,16,0,866.0,81.0,5.8,26.1,581.0,487.12,372.05
2018,5,11,16,15,841.0,78.5,5.5,25.75,528.5,425.33,320.58
2018,5,11,16,30,816.0,76.0,5.2,25.4,476.0,364.43,268.62
2018,5,11,16,45,791.0,71.5,4.9,25.05,424.0,303.1,215.45
2018,5,11,17,0,766.0,67.0,4.6,24.7,372.0,243.55,163.54
2018,5,11,17,15,732.0,62.5,4.4,24.0,320.5,184.51,113.98
2018,5,11,17,30,698.0,58.0,4.2,23.3,269.0,128.93,71.33
2018,5,11,17,45,641.5,53.0,4.0,22.55,218.5,75.56,40.01
2018,5,11,18,0,585.0,48.0,3.8,21.8,168.0,38.65,27.76
2018,5,11,18,15,490.5,41.0,3.65,21.1,122.5,33.38,22.88
2018,5,11,18,30,396.0,34.0,3.5,20.4,77.0,28.17,17.46
2018,5,11,18,45,248.0,22.5,3.4,19.65,45.0,18.78,0.65
2018,5,11,19,0,100.0,11.0,3.3,18.9,13.0,9.39,0.0
2018,5,11,19,15,50.0,5.5,3.15,18.5,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,4,45,26.0,3.5,1.9,11.65,3.5,0.0,0.0
2018,5,12,5,0,52.0,7.0,1.9,11.8,7.0,5.97,0.0
2018,5,12,5,15,173.0,18.5,2.05,12.8,31.0,15.79,0.0
2018,5,12,5,30,294.0,30.0,2.2,13.8,55.0,25.05,13.13
2018,5,12,5,45,401.0,38.0,2.4,14.8,96.5,31.06,21.15
2018,5,12,6,0,508.0,46.0,2.6,15.8,138.0,37.12,26.98
2018,5,12,6,15,575.5,51.5,2.75,16.55,187.0,46.16,35.2
2018,5,12,6,30,643.0,57.0,2.9,17.3,236.0,95.25,51.22
2018,5,12,6,45,688.5,61.5,3.05,18.05,288.5,151.24,90.64
2018,5,12,7,0,734.0,66.0,3.2,18.8,341.0,209.15,137.78
2018,5,12,7,15,765.5,69.5,3.25,19.45,393.0,267.23,188.24
2018,5,12,7,30,797.0,73.0,3.3,20.1,445.0,328.0,241.22
2018,5,12,7,45,821.0,75.5,3.35,20.7,496.0,387.37,292.49
2018,5,12,8,0,845.0,78.0,3.4,21.3,547.0,448.13,343.41
2018,5,12,8,15,861.5,80.0,3.3,21.9,594.5,504.71,389.32
2018,5,12,8,30,878.0,82.0,3.2,22.5,642.0,560.97,433.26
2018,5,12,8,45,891.0,84.0,3.1,23.05,686.0,614.55,473.65
2018,5,12,9,0,904.0,86.0,3.0,23.6,730.0,666.89,511.66
2018,5,12,9,15,911.0,89.0,2.95,23.95,768.5,714.59,545.64
2018,5,12,9,30,918.0,92.0,2.9,24.3,807.0,760.01,576.56
2018,5,12,9,45,919.0,97.0,2.85,24.65,838.0,800.3,602.07
2018,5,12,10,0,920.0,102.0,2.8,25.0,869.0,837.44,625.09
2018,5,12,10,15,925.0,103.5,2.85,25.25,895.5,871.27,646.53
2018,5,12,10,30,930.0,105.0,2.9,25.5,922.0,901.93,665.75
2018,5,12,10,45,933.5,105.0,2.9,25.75,941.0,926.52,680.52
2018,5,12,11,0,937.0,105.0,2.9,26.0,960.0,947.6,692.99
2018,5,12,11,15,938.5,106.0,2.95,26.15,972.0,964.21,703.25
2018,5,12,11,30,940.0,107.0,3.0,26.3,984.0,977.08,711.17
2018,5,12,11,45,940.0,107.0,3.05,26.5,988.0,983.83,715.08
2018,5,12,12,0,940.0,107.0,3.1,26.7,992.0,986.76,716.66
2018,5,12,12,15,935.0,109.5,3.2,26.75,987.5,983.58,715.22
2018,5,12,12,30,930.0,112.0,3.3,26.8,983.0,976.63,711.44
2018,5,12,12,45,918.0,117.5,3.4,26.9,969.5,962.36,702.81
2018,5,12,13,0,906.0,123.0,3.5,27.0,956.0,944.61,691.96
2018,5,12,13,15,901.0,122.5,3.65,27.0,937.5,924.21,679.94
2018,5,12,13,30,896.0,122.0,3.8,27.0,919.0,900.44,665.59
2018,5,12,13,45,889.5,121.0,3.95,27.0,893.5,871.68,647.75
2018,5,12,14,0,883.0,120.0,4.1,27.0,868.0,839.88,627.69
2018,5,12,14,15,873.0,119.0,4.25,26.8,836.0,802.47,604.01
2018,5,12,14,30,863.0,118.0,4.4,26.6,804.0,762.62,578.29
2018,5,12,14,45,850.0,116.5,4.6,26.35,765.5,717.96,547.91
2018,5,12,15,0,837.0,115.0,4.8,26.1,727.0,675.77,518.12
2018,5,12,15,15,822.5,112.0,4.8,26.1,684.5,624.71,479.83
2018,5,12,15,30,808.0,109.0,4.8,26.1,642.0,572.62,439.85
2018,5,12,15,45,787.0,106.5,5.15,25.05,595.0,516.87,398.45
2018,5,12,16,0,766.0,104.0,5.5,24.0,548.0,461.31,355.28
2018,5,12,16,15,739.5,101.0,5.55,23.2,498.5,403.55,307.99
2018,5,12,16,30,713.0,98.0,5.6,22.4,449.0,345.29,258.93
2018,5,12,16,45,679.0,93.5,5.7,21.6,398.0,286.8,208.85
2018,5,12,17,0,645.0,89.0,5.8,20.8,347.0,231.29,160.9
2018,5,12,17,15,600.5,83.0,5.55,20.0,297.0,175.97,114.61
2018,5,12,17,30,556.0,77.0,5.3,19.2,247.0,125.55,75.86
2018,5,12,17,45,493.0,69.0,5.05,18.4,199.0,77.76,46.7
2018,5,12,18,0,430.0,61.0,4.8,17.6,151.0,48.43,36.85
2018,5,12,18,15,338.0,51.0,4.4,16.95,109.5,39.09,28.29
2018,5,12,18,30,246.0,41.0,4.0,16.3,68.0,31.58,20.78
2018,5,12,18,45,150.5,27.0,3.65,15.7,41.0,20.95,3.34
2018,5,12,19,0,55.0,13.0,3.3,15.1,14.0,11.1,0.0
2018,5,12,19,15,27.5,6.5,3.1,14.8,7.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.55,11.8,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,12.1,3.0,2.56,0.0
2018,5,13,5,15,40.5,13.0,2.95,12.55,16.5,11.1,0.0
2018,5,13,5,30,76.0,23.0,3.2,13.0,30.0,18.31,8.44
2018,5,13,5,45,75.5,30.0,3.45,13.45,40.5,23.72,14.97
2018,5,13,6,0,75.0,37.0,3.7,13.9,51.0,28.97,20.02
2018,5,13,6,15,37.5,49.0,3.75,14.2,56.0,40.89,30.87
2018,5,13,6,30,0.0,61.0,3.8,14.5,61.0,50.39,37.56
2018,5,13,6,45,0.0,81.0,3.85,14.8,81.0,66.53,51.26
2018,5,13,7,0,0.0,101.0,3.9,15.1,101.0,82.89,64.95
2018,5,13,7,15,1.0,120.5,3.85,15.55,121.0,99.33,78.4
2018,5,13,7,30,2.0,140.0,3.8,16.0,141.0,116.07,91.9
2018,5,13,7,45,14.5,170.0,3.75,16.45,178.0,146.03,115.93
2018,5,13,8,0,27.0,200.0,3.7,16.9,215.0,180.73,143.62
2018,5,13,8,15,36.5,228.5,3.65,17.35,250.5,212.34,168.5
2018,5,13,8,30,46.0,257.0,3.6,17.8,286.0,245.28,194.13
2018,5,13,8,45,160.5,263.0,3.6,18.25,375.5,328.78,260.44
2018,5,13,9,0,275.0,269.0,3.6,18.7,465.0,424.04,334.74
2018,5,13,9,15,359.0,276.0,3.6,19.1,547.0,502.08,394.25
2018,5,13,9,30,443.0,283.0,3.6,19.5,629.0,596.25,464.36
2018,5,13,9,45,459.5,295.5,3.65,19.9,667.5,639.77,495.21
2018,5,13,10,0,476.0,308.0,3.7,20.3,706.0,682.8,525.48
2018,5,13,10,15,600.5,257.0,3.8,20.6,775.0,758.88,582.05
2018,5,13,10,30,725.0,206.0,3.9,20.9,844.0,836.22,638.45
2018,5,13,10,45,812.5,162.5,3.95,21.2,892.5,883.43,670.17
2018,5,13,11,0,900.0,119.0,4.0,21.5,941.0,925.87,698.01
2018,5,13,11,15,902.5,119.5,4.15,21.7,953.5,942.3,708.77
2018,5,13,11,30,905.0,120.0,4.3,21.9,966.0,955.16,717.37
2018,5,13,11,45,905.5,120.5,4.4,22.05,970.5,962.56,722.22
2018,5,13,12,0,906.0,121.0,4.5,22.2,975.0,966.3,724.85
2018,5,13,12,15,901.0,124.0,4.6,22.2,971.0,963.57,723.81
2018,5,13,12,30,896.0,127.0,4.7,22.2,967.0,957.2,720.42
2018,5,13,12,45,885.0,131.5,4.8,22.2,954.0,943.15,711.84
2018,5,13,13,0,874.0,136.0,4.9,22.2,941.0,925.75,701.0
2018,5,13,13,15,869.5,135.5,5.0,22.05,923.5,906.39,689.22
2018,5,13,13,30,865.0,135.0,5.1,21.9,906.0,883.75,675.1
2018,5,13,13,45,858.5,134.0,5.15,21.75,881.0,855.81,656.87
2018,5,13,14,0,852.0,133.0,5.2,21.6,856.0,824.94,636.47
