Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,6,0,536.0,52.0,2.7,15.6,168.0,41.37,31.03
2018,6,2,6,15,592.5,57.0,2.6,16.45,216.0,44.67,34.04
2018,6,2,6,30,649.0,62.0,2.5,17.3,264.0,86.21,46.96
2018,6,2,6,45,689.0,66.0,2.35,18.15,314.5,140.07,81.72
2018,6,2,7,0,729.0,70.0,2.2,19.0,365.0,194.55,124.19
2018,6,2,7,15,757.0,73.5,2.1,20.15,415.5,249.69,170.72
2018,6,2,7,30,785.0,77.0,2.0,21.3,466.0,307.09,219.6
2018,6,2,7,45,806.5,79.5,1.85,22.45,515.0,363.24,266.73
2018,6,2,8,0,828.0,82.0,1.7,23.6,564.0,421.28,313.6
2018,6,2,8,15,844.0,84.5,1.7,24.4,610.5,475.75,356.88
2018,6,2,8,30,860.0,87.0,1.7,25.2,657.0,529.92,398.28
2018,6,2,8,45,872.5,89.0,1.7,26.05,699.5,581.08,435.87
2018,6,2,9,0,885.0,91.0,1.7,26.9,742.0,631.05,471.19
2018,6,2,9,15,892.0,93.5,1.75,27.6,779.0,676.44,502.69
2018,6,2,9,30,899.0,96.0,1.8,28.3,816.0,719.67,531.78
2018,6,2,9,45,900.5,101.0,1.9,29.0,847.0,758.84,557.3
2018,6,2,10,0,902.0,106.0,2.0,29.7,878.0,795.04,579.43
2018,6,2,10,15,908.5,107.5,2.05,30.4,905.0,828.89,599.39
2018,6,2,10,30,915.0,109.0,2.1,31.1,932.0,859.8,617.24
2018,6,2,10,45,920.5,109.0,2.1,31.75,952.5,885.4,631.21
2018,6,2,11,0,926.0,109.0,2.1,32.4,973.0,907.7,643.03
2018,6,2,11,15,928.5,109.5,2.1,32.85,985.5,924.44,651.82
2018,6,2,11,30,931.0,110.0,2.1,33.3,998.0,937.6,658.43
2018,6,2,11,45,932.5,110.0,2.05,33.7,1003.5,945.81,661.65
2018,6,2,12,0,934.0,110.0,2.0,34.1,1009.0,950.38,662.72
2018,6,2,12,15,935.0,109.0,1.95,34.35,1007.0,949.94,661.2
2018,6,2,12,30,936.0,108.0,1.9,34.6,1005.0,945.83,657.55
2018,6,2,12,45,937.0,106.5,1.85,34.9,997.0,937.57,651.35
2018,6,2,13,0,938.0,105.0,1.8,35.2,989.0,925.61,643.0
2018,6,2,13,15,935.5,104.5,1.85,35.3,972.5,907.87,632.8
2018,6,2,13,30,933.0,104.0,1.9,35.4,956.0,886.61,620.43
2018,6,2,13,45,911.0,112.0,1.9,35.55,926.5,853.83,600.2
2018,6,2,14,0,889.0,120.0,1.9,35.7,897.0,818.68,578.44
2018,6,2,14,15,900.0,109.0,2.0,35.7,872.5,789.35,561.45
2018,6,2,14,30,911.0,98.0,2.1,35.7,848.0,755.99,541.52
2018,6,2,14,45,902.5,96.5,2.15,35.65,812.0,714.21,513.98
2018,6,2,15,0,894.0,95.0,2.2,35.6,776.0,670.2,484.13
2018,6,2,15,15,882.0,93.5,2.2,35.6,735.0,622.1,450.29
2018,6,2,15,30,870.0,92.0,2.2,35.6,694.0,572.56,414.48
2018,6,2,15,45,855.5,89.5,2.4,35.2,648.5,519.65,376.48
2018,6,2,16,0,841.0,87.0,2.6,34.8,603.0,466.08,336.34
2018,6,2,16,15,821.5,84.5,2.6,34.4,555.0,409.08,291.82
2018,6,2,16,30,802.0,82.0,2.6,34.0,507.0,352.94,246.59
2018,6,2,16,45,776.5,78.5,2.65,33.55,456.5,294.95,199.21
2018,6,2,17,0,751.0,75.0,2.7,33.1,406.0,238.72,152.91
2018,6,2,17,15,716.0,71.5,2.55,31.95,355.5,182.93,108.85
2018,6,2,17,30,681.0,68.0,2.4,30.8,305.0,127.09,68.5
2018,6,2,17,45,631.0,63.0,2.2,29.6,255.0,76.14,40.51
2018,6,2,18,0,581.0,58.0,2.0,28.4,205.0,45.6,33.02
2018,6,2,18,15,507.5,51.5,2.05,27.15,159.5,41.04,29.13
2018,6,2,18,30,434.0,45.0,2.1,25.9,114.0,36.5,25.0
2018,6,2,18,45,323.0,36.0,2.15,24.65,77.5,29.64,18.42
2018,6,2,19,0,212.0,27.0,2.2,23.4,41.0,21.06,4.16
2018,6,2,19,15,119.0,16.0,2.45,22.7,22.5,13.66,0.0
2018,6,2,19,30,26.0,5.0,2.7,22.0,4.0,0.0,0.0
2018,6,2,19,45,13.0,2.5,2.9,21.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.5,2.8,14.85,10.5,0.0,0.0
2018,6,3,5,0,119.0,17.0,3.0,15.1,21.0,14.51,0.0
2018,6,3,5,15,237.5,27.5,3.05,15.65,51.5,22.88,9.72
2018,6,3,5,30,356.0,38.0,3.1,16.2,82.0,31.18,20.87
2018,6,3,5,45,441.0,46.0,3.15,16.75,125.0,37.07,26.7
2018,6,3,6,0,526.0,54.0,3.2,17.3,168.0,42.92,32.16
2018,6,3,6,15,583.0,59.5,3.1,18.1,216.0,46.53,35.43
2018,6,3,6,30,640.0,65.0,3.0,18.9,264.0,87.3,48.08
2018,6,3,6,45,679.0,69.0,2.9,19.75,314.0,137.21,79.36
2018,6,3,7,0,718.0,73.0,2.8,20.6,364.0,194.29,123.77
2018,6,3,7,15,747.0,76.5,2.8,21.5,414.5,248.99,169.87
2018,6,3,7,30,776.0,80.0,2.8,22.4,465.0,306.09,218.7
2018,6,3,7,45,796.5,83.0,2.8,23.25,513.5,361.81,266.16
2018,6,3,8,0,817.0,86.0,2.8,24.1,562.0,418.36,312.99
2018,6,3,8,15,833.0,88.5,2.8,24.95,608.0,473.15,356.98
2018,6,3,8,30,849.0,91.0,2.8,25.8,654.0,526.75,398.5
2018,6,3,8,45,861.5,93.5,2.75,26.6,696.5,577.83,436.61
2018,6,3,9,0,874.0,96.0,2.7,27.4,739.0,627.75,472.46
2018,6,3,9,15,884.5,97.0,2.7,28.15,777.0,673.56,504.49
2018,6,3,9,30,895.0,98.0,2.7,28.9,815.0,717.51,534.24
2018,6,3,9,45,903.5,99.0,2.7,29.65,847.5,757.92,560.34
2018,6,3,10,0,912.0,100.0,2.7,30.4,880.0,795.87,583.1
2018,6,3,10,15,917.5,100.5,2.7,31.05,906.0,828.32,602.11
2018,6,3,10,30,923.0,101.0,2.7,31.7,932.0,857.74,618.95
2018,6,3,10,45,926.5,102.0,2.75,32.35,951.5,882.77,633.13
2018,6,3,11,0,930.0,103.0,2.8,33.0,971.0,904.42,645.09
2018,6,3,11,15,932.0,103.5,2.9,33.45,983.0,920.81,654.56
2018,6,3,11,30,934.0,104.0,3.0,33.9,995.0,933.61,661.82
2018,6,3,11,45,934.5,104.5,3.05,34.35,1000.0,941.44,665.64
2018,6,3,12,0,935.0,105.0,3.1,34.8,1005.0,945.61,667.25
2018,6,3,12,15,934.0,105.0,3.25,34.85,1002.5,944.32,667.29
2018,6,3,12,30,933.0,105.0,3.4,34.9,1000.0,939.37,665.09
2018,6,3,12,45,864.5,147.5,3.55,34.95,970.0,908.58,646.33
2018,6,3,13,0,796.0,190.0,3.7,35.0,940.0,888.48,634.51
2018,6,3,13,15,793.5,187.5,3.8,34.85,924.0,870.69,624.33
2018,6,3,13,30,791.0,185.0,3.9,34.7,908.0,849.79,612.06
2018,6,3,13,45,730.5,213.0,4.0,34.55,867.5,811.96,587.11
2018,6,3,14,0,670.0,241.0,4.1,34.4,827.0,767.61,557.1
2018,6,3,14,15,635.0,250.0,4.15,34.15,790.0,725.96,529.24
2018,6,3,14,30,600.0,259.0,4.2,33.9,753.0,683.9,500.62
2018,6,3,14,45,637.0,226.5,4.3,33.6,730.5,656.11,482.98
2018,6,3,15,0,674.0,194.0,4.4,33.3,708.0,622.9,460.8
2018,6,3,15,15,699.0,170.0,4.4,33.3,678.0,584.56,433.23
2018,6,3,15,30,724.0,146.0,4.4,33.3,648.0,541.91,401.68
2018,6,3,15,45,727.5,133.0,4.5,32.25,609.0,494.13,366.89
2018,6,3,16,0,731.0,120.0,4.6,31.2,570.0,444.33,329.14
2018,6,3,16,15,692.5,118.5,4.65,30.4,517.0,386.15,283.6
2018,6,3,16,30,654.0,117.0,4.7,29.6,464.0,330.68,239.02
2018,6,3,16,45,682.0,99.0,4.7,28.85,429.5,283.2,197.96
2018,6,3,17,0,710.0,81.0,4.7,28.1,395.0,234.74,155.2
2018,6,3,17,15,698.0,73.5,4.65,27.05,350.5,181.78,111.33
2018,6,3,17,30,686.0,66.0,4.6,26.0,306.0,129.61,71.88
2018,6,3,17,45,640.0,61.5,4.55,24.95,257.0,75.6,40.63
2018,6,3,18,0,594.0,57.0,4.5,23.9,208.0,44.87,33.07
2018,6,3,18,15,495.0,52.0,4.45,22.85,159.0,41.33,29.95
2018,6,3,18,30,396.0,47.0,4.4,21.8,110.0,37.99,26.76
2018,6,3,18,45,316.0,37.0,4.3,20.75,76.5,30.45,19.5
2018,6,3,19,0,236.0,27.0,4.2,19.7,43.0,22.73,6.09
2018,6,3,19,15,134.5,16.5,4.25,19.1,24.0,14.08,0.0
2018,6,3,19,30,33.0,6.0,4.3,18.5,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,4.3,17.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.5,3.7,13.1,11.0,0.0,0.0
2018,6,4,5,0,143.0,17.0,3.8,13.3,22.0,14.51,0.0
2018,6,4,5,15,269.0,26.5,3.85,13.85,53.5,22.01,9.43
2018,6,4,5,30,395.0,36.0,3.9,14.4,85.0,29.53,19.65
2018,6,4,5,45,480.0,42.5,3.95,15.0,128.5,34.3,24.48
2018,6,4,6,0,565.0,49.0,4.0,15.6,172.0,39.1,29.03
2018,6,4,6,15,619.0,54.0,4.05,16.5,220.5,42.53,32.13
2018,6,4,6,30,673.0,59.0,4.1,17.4,269.0,87.29,47.63
2018,6,4,6,45,711.0,62.5,4.15,18.3,319.5,138.11,79.33
2018,6,4,7,0,749.0,66.0,4.2,19.2,370.0,192.92,122.21
2018,6,4,7,15,776.0,68.5,4.25,20.05,420.0,247.93,169.35
2018,6,4,7,30,803.0,71.0,4.3,20.9,470.0,305.04,219.19
2018,6,4,7,45,823.0,74.0,4.35,21.8,519.0,363.72,269.91
2018,6,4,8,0,843.0,77.0,4.4,22.7,568.0,420.76,318.1
2018,6,4,8,15,858.5,79.0,4.5,23.4,614.5,475.21,363.26
2018,6,4,8,30,874.0,81.0,4.6,24.1,661.0,529.29,406.69
2018,6,4,8,45,886.5,83.5,4.65,24.8,704.5,581.49,447.2
2018,6,4,9,0,899.0,86.0,4.7,25.5,748.0,632.49,485.52
2018,6,4,9,15,903.5,90.5,4.75,25.85,785.0,678.69,519.87
2018,6,4,9,30,908.0,95.0,4.8,26.2,822.0,722.49,551.64
2018,6,4,9,45,905.5,101.5,4.85,26.6,851.5,760.47,578.11
2018,6,4,10,0,903.0,108.0,4.9,27.0,881.0,795.16,600.8
2018,6,4,10,15,910.0,108.5,5.0,27.05,908.0,828.53,623.54
2018,6,4,10,30,917.0,109.0,5.1,27.1,935.0,858.99,644.23
2018,6,4,10,45,923.0,109.5,5.2,27.2,956.0,885.53,662.07
2018,6,4,11,0,929.0,110.0,5.3,27.3,977.0,908.8,677.71
2018,6,4,11,15,932.0,110.5,5.45,27.1,990.0,926.06,690.44
2018,6,4,11,30,935.0,111.0,5.6,26.9,1003.0,939.76,700.87
2018,6,4,11,45,938.0,110.0,5.75,26.7,1009.0,948.49,708.03
2018,6,4,12,0,941.0,109.0,5.9,26.5,1015.0,953.59,712.83
2018,6,4,12,15,941.0,109.5,6.0,26.25,1014.0,953.69,714.17
2018,6,4,12,30,941.0,110.0,6.1,26.0,1013.0,950.12,713.1
2018,6,4,12,45,925.0,118.5,6.15,25.75,999.0,935.91,704.49
2018,6,4,13,0,909.0,127.0,6.2,25.5,985.0,918.33,693.6
2018,6,4,13,15,879.0,142.5,6.25,25.3,960.0,891.63,676.2
2018,6,4,13,30,849.0,158.0,6.3,25.1,935.0,873.17,664.6
2018,6,4,13,45,857.5,147.5,6.3,24.9,915.0,840.19,642.4
2018,6,4,14,0,866.0,137.0,6.3,24.7,895.0,814.32,625.24
2018,6,4,14,15,824.5,152.0,6.3,24.5,854.0,776.95,598.98
2018,6,4,14,30,783.0,167.0,6.3,24.3,813.0,731.06,565.13
2018,6,4,14,45,803.0,148.0,6.25,24.05,785.5,696.92,540.54
2018,6,4,15,0,823.0,129.0,6.2,23.8,758.0,658.39,512.01
2018,6,4,15,15,755.0,145.0,6.2,23.8,698.0,594.77,462.64
2018,6,4,15,30,687.0,161.0,6.2,23.8,638.0,534.69,415.31
2018,6,4,15,45,738.0,131.5,6.2,23.1,613.5,497.89,386.4
2018,6,4,16,0,789.0,102.0,6.2,22.4,589.0,455.76,351.61
2018,6,4,16,15,786.5,93.0,6.15,21.8,545.5,402.8,306.78
2018,6,4,16,30,784.0,84.0,6.1,21.2,502.0,348.6,259.59
2018,6,4,16,45,673.5,99.5,6.05,20.6,433.5,281.26,203.87
2018,6,4,17,0,563.0,115.0,6.0,20.0,365.0,226.97,159.89
2018,6,4,17,15,526.0,104.5,5.9,19.35,315.5,175.39,117.21
2018,6,4,17,30,489.0,94.0,5.8,18.7,266.0,127.82,80.88
2018,6,4,17,45,536.0,75.5,5.75,18.05,236.5,82.02,49.8
2018,6,4,18,0,583.0,57.0,5.7,17.4,207.0,44.75,33.91
2018,6,4,18,15,500.5,51.0,5.55,16.75,160.0,40.5,30.04
2018,6,4,18,30,418.0,45.0,5.4,16.1,113.0,36.32,26.01
2018,6,4,18,45,315.5,36.5,5.25,15.5,78.0,29.94,19.62
2018,6,4,19,0,213.0,28.0,5.1,14.9,43.0,21.82,6.66
2018,6,4,19,15,120.5,17.0,5.05,14.5,24.0,14.51,0.0
2018,6,4,19,30,28.0,6.0,5.0,14.1,5.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.95,13.75,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.5,3.6,11.3,10.0,0.0,0.0
2018,6,5,5,0,88.0,17.0,3.7,11.5,20.0,14.51,0.0
2018,6,5,5,15,195.0,31.0,3.8,11.95,51.0,24.04,11.13
2018,6,5,5,30,302.0,45.0,3.9,12.4,82.0,34.71,24.3
2018,6,5,5,45,391.5,54.0,4.0,12.9,125.0,43.69,32.99
2018,6,5,6,0,481.0,63.0,4.1,13.4,168.0,50.07,39.06
2018,6,5,6,15,542.0,69.5,4.1,14.0,216.5,54.14,42.82
2018,6,5,6,30,603.0,76.0,4.1,14.6,265.0,92.46,54.94
2018,6,5,6,45,646.5,81.5,4.1,15.15,316.0,141.9,86.34
2018,6,5,7,0,690.0,87.0,4.1,15.7,367.0,196.08,128.93
2018,6,5,7,15,720.5,91.0,4.05,16.2,417.5,250.38,175.65
2018,6,5,7,30,751.0,95.0,4.0,16.7,468.0,309.98,227.74
2018,6,5,7,45,775.0,98.5,4.0,17.25,518.0,366.05,276.82
2018,6,5,8,0,799.0,102.0,4.0,17.8,568.0,423.38,325.86
2018,6,5,8,15,818.0,104.5,3.95,18.3,615.0,478.45,371.86
2018,6,5,8,30,837.0,107.0,3.9,18.8,662.0,533.62,416.47
2018,6,5,8,45,852.0,108.0,3.85,19.3,705.0,584.94,456.79
2018,6,5,9,0,867.0,109.0,3.8,19.8,748.0,632.89,493.39
2018,6,5,9,15,880.0,109.0,3.8,20.25,786.5,679.16,527.89
2018,6,5,9,30,893.0,109.0,3.8,20.7,825.0,723.78,560.26
2018,6,5,9,45,909.0,106.0,3.8,21.15,860.0,765.94,590.11
2018,6,5,10,0,925.0,103.0,3.8,21.6,895.0,806.11,616.39
2018,6,5,10,15,931.0,103.5,3.85,21.95,921.5,839.36,638.01
2018,6,5,10,30,937.0,104.0,3.9,22.3,948.0,869.57,657.41
2018,6,5,10,45,942.5,104.0,3.95,22.65,968.5,895.71,673.94
2018,6,5,11,0,948.0,104.0,4.0,23.0,989.0,918.5,688.16
2018,6,5,11,15,951.0,103.5,4.1,23.2,1001.5,935.17,698.91
2018,6,5,11,30,954.0,103.0,4.2,23.4,1014.0,948.22,707.31
2018,6,5,11,45,956.0,103.0,4.3,23.55,1020.0,957.15,713.17
2018,6,5,12,0,958.0,103.0,4.4,23.7,1026.0,962.37,716.65
2018,6,5,12,15,954.0,105.0,4.5,23.7,1022.5,960.3,715.74
2018,6,5,12,30,950.0,107.0,4.6,23.7,1019.0,954.51,712.76
2018,6,5,12,45,941.0,111.5,4.75,23.75,1007.5,942.91,706.14
2018,6,5,13,0,932.0,116.0,4.9,23.8,996.0,927.79,697.13
2018,6,5,13,15,929.0,115.5,4.95,23.65,979.5,909.92,686.1
2018,6,5,13,30,926.0,115.0,5.0,23.5,963.0,888.57,672.67
2018,6,5,13,45,914.5,117.5,5.1,23.3,937.0,859.63,654.32
2018,6,5,14,0,903.0,120.0,5.2,23.1,911.0,827.86,633.82
2018,6,5,14,15,896.5,117.5,5.25,22.8,880.5,792.77,610.74
2018,6,5,14,30,890.0,115.0,5.3,22.5,850.0,754.96,584.92
2018,6,5,14,45,873.0,116.5,5.35,22.15,811.5,711.01,553.1
2018,6,5,15,0,856.0,118.0,5.4,21.8,773.0,665.53,519.38
2018,6,5,15,15,862.0,108.0,5.4,21.8,737.5,622.45,486.02
2018,6,5,15,30,868.0,98.0,5.4,21.8,702.0,576.29,449.36
2018,6,5,15,45,854.5,95.0,5.4,20.95,657.0,523.7,407.97
2018,6,5,16,0,841.0,92.0,5.4,20.1,612.0,470.05,364.29
2018,6,5,16,15,823.5,89.0,5.35,19.6,564.0,413.92,316.7
2018,6,5,16,30,806.0,86.0,5.3,19.1,516.0,358.03,268.02
2018,6,5,16,45,782.0,82.5,5.25,18.6,466.0,300.35,217.17
2018,6,5,17,0,758.0,79.0,5.2,18.1,416.0,244.24,167.5
2018,6,5,17,15,723.5,75.0,5.15,17.55,365.0,187.77,119.51
2018,6,5,17,30,689.0,71.0,5.1,17.0,314.0,131.04,75.56
2018,6,5,17,45,639.5,66.0,5.0,16.45,263.5,79.65,45.3
2018,6,5,18,0,590.0,61.0,4.9,15.9,213.0,47.92,36.94
2018,6,5,18,15,517.0,54.5,4.7,15.35,167.0,43.43,32.83
2018,6,5,18,30,444.0,48.0,4.5,14.8,121.0,38.97,28.5
2018,6,5,18,45,333.5,38.5,4.35,14.25,83.0,31.74,21.33
2018,6,5,19,0,223.0,29.0,4.2,13.7,45.0,22.6,7.89
2018,6,5,19,15,126.5,17.5,4.15,13.4,25.0,14.94,0.0
2018,6,5,19,30,30.0,6.0,4.1,13.1,5.0,0.0,0.0
2018,6,5,19,45,15.0,3.0,4.05,12.75,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,4,45,16.5,7.0,3.65,11.7,7.5,0.0,0.0
2018,6,6,5,0,33.0,14.0,3.7,11.9,15.0,11.95,0.0
2018,6,6,5,15,92.5,29.0,3.8,12.25,39.0,22.61,10.26
2018,6,6,5,30,152.0,44.0,3.9,12.6,63.0,33.98,23.67
2018,6,6,5,45,178.5,60.0,3.95,13.0,92.0,45.72,34.78
2018,6,6,6,0,205.0,76.0,4.0,13.4,121.0,57.17,45.37
2018,6,6,6,15,201.5,95.0,4.0,13.8,148.5,70.06,57.01
2018,6,6,6,30,198.0,114.0,4.0,14.2,176.0,96.29,70.67
2018,6,6,6,45,269.0,128.5,4.05,14.6,228.5,131.22,94.05
2018,6,6,7,0,340.0,143.0,4.1,15.0,281.0,174.56,126.58
2018,6,6,7,15,466.0,137.5,4.1,15.35,353.5,224.74,164.61
2018,6,6,7,30,592.0,132.0,4.1,15.7,426.0,290.89,217.7
2018,6,6,7,45,588.5,146.5,4.15,16.05,464.0,338.5,259.83
2018,6,6,8,0,585.0,161.0,4.2,16.4,502.0,384.79,299.9
2018,6,6,8,15,528.0,195.0,4.25,16.85,522.0,417.99,328.69
2018,6,6,8,30,471.0,229.0,4.3,17.3,542.0,447.79,353.22
2018,6,6,8,45,495.0,236.0,4.35,17.7,584.0,493.47,389.23
2018,6,6,9,0,519.0,243.0,4.4,18.1,626.0,540.02,425.13
2018,6,6,9,15,619.0,215.0,4.45,18.5,694.5,609.08,478.26
2018,6,6,9,30,719.0,187.0,4.5,18.9,763.0,680.47,532.28
2018,6,6,9,45,773.0,169.5,4.55,19.25,811.5,729.4,568.68
2018,6,6,10,0,827.0,152.0,4.6,19.6,860.0,781.87,607.1
2018,6,6,10,15,822.0,160.5,4.7,19.85,882.5,811.71,627.96
2018,6,6,10,30,817.0,169.0,4.8,20.1,905.0,838.19,645.95
2018,6,6,10,45,720.5,225.5,4.9,20.35,885.0,834.34,641.13
2018,6,6,11,0,624.0,282.0,5.0,20.6,865.0,816.86,626.08
2018,6,6,11,15,581.5,309.5,5.15,20.75,858.5,814.07,623.33
2018,6,6,11,30,539.0,337.0,5.3,20.9,852.0,810.05,619.49
2018,6,6,11,45,663.5,268.5,5.4,21.05,906.0,864.84,661.86
2018,6,6,12,0,788.0,200.0,5.5,21.2,960.0,908.29,694.34
2018,6,6,12,15,836.0,171.5,5.6,21.25,976.0,925.6,706.73
2018,6,6,12,30,884.0,143.0,5.7,21.3,992.0,926.55,707.85
2018,6,6,12,45,872.0,149.0,5.8,21.35,979.5,913.96,699.62
2018,6,6,13,0,860.0,155.0,5.9,21.4,967.0,898.18,689.22
2018,6,6,13,15,856.5,153.5,5.9,21.35,950.5,880.32,677.16
2018,6,6,13,30,853.0,152.0,5.9,21.3,934.0,859.26,662.85
2018,6,6,13,45,848.0,150.0,5.9,21.2,910.5,842.91,652.09
2018,6,6,14,0,843.0,148.0,5.9,21.1,887.0,813.21,631.67
2018,6,6,14,15,835.0,146.0,5.9,20.9,857.5,778.43,607.26
2018,6,6,14,30,827.0,144.0,5.9,20.7,828.0,741.2,580.08
2018,6,6,14,45,817.0,141.5,5.9,20.5,792.5,699.89,549.36
2018,6,6,15,0,807.0,139.0,5.9,20.3,757.0,656.71,516.59
2018,6,6,15,15,793.0,136.0,5.9,20.3,716.5,609.04,479.29
2018,6,6,15,30,779.0,133.0,5.9,20.3,676.0,560.32,440.36
2018,6,6,15,45,761.5,129.5,5.85,19.7,631.5,508.64,399.05
2018,6,6,16,0,744.0,126.0,5.8,19.1,587.0,455.36,355.32
2018,6,6,16,15,720.5,122.0,5.8,18.65,539.0,400.34,308.93
2018,6,6,16,30,697.0,118.0,5.8,18.2,491.0,346.4,262.32
2018,6,6,16,45,666.5,113.5,5.75,17.7,442.0,291.4,214.37
2018,6,6,17,0,636.0,109.0,5.7,17.2,393.0,238.89,168.49
2018,6,6,17,15,593.5,103.5,5.6,16.65,343.0,186.28,124.44
2018,6,6,17,30,551.0,98.0,5.5,16.1,293.0,138.21,87.68
2018,6,6,17,45,491.5,91.0,5.4,15.55,244.5,90.48,58.39
2018,6,6,18,0,432.0,84.0,5.3,15.0,196.0,62.41,49.94
2018,6,6,18,15,355.0,73.0,5.1,14.55,152.0,54.7,42.9
2018,6,6,18,30,278.0,62.0,4.9,14.1,108.0,46.86,35.51
2018,6,6,18,45,186.5,46.5,4.7,13.65,73.0,35.46,24.61
2018,6,6,19,0,95.0,31.0,4.5,13.2,38.0,23.93,9.37
2018,6,6,19,15,50.5,17.5,4.45,13.1,21.0,14.94,0.0
2018,6,6,19,30,6.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,4,45,18.0,8.0,3.85,11.35,8.5,6.83,0.0
2018,6,7,5,0,36.0,16.0,3.9,11.5,17.0,13.66,0.0
2018,6,7,5,15,106.5,33.0,4.05,11.95,44.5,25.46,12.41
2018,6,7,5,30,177.0,50.0,4.2,12.4,72.0,38.19,27.33
2018,6,7,5,45,258.5,64.0,4.3,12.85,112.0,48.15,36.94
2018,6,7,6,0,340.0,78.0,4.4,13.3,152.0,58.11,46.22
2018,6,7,6,15,403.0,88.5,4.45,13.85,198.5,65.26,52.74
2018,6,7,6,30,466.0,99.0,4.5,14.4,245.0,99.05,65.1
2018,6,7,6,45,514.0,106.5,4.55,14.95,294.0,142.6,92.9
2018,6,7,7,0,562.0,114.0,4.6,15.5,343.0,194.08,132.92
2018,6,7,7,15,598.5,120.0,4.6,16.0,392.5,244.1,175.18
2018,6,7,7,30,635.0,126.0,4.6,16.5,442.0,297.67,221.44
2018,6,7,7,45,664.0,130.5,4.6,16.95,490.5,350.55,267.34
2018,6,7,8,0,693.0,135.0,4.6,17.4,539.0,405.45,314.11
2018,6,7,8,15,714.5,139.0,4.55,17.9,585.5,458.19,358.06
2018,6,7,8,30,736.0,143.0,4.5,18.4,632.0,511.51,401.2
2018,6,7,8,45,754.5,146.0,4.45,18.9,675.5,562.54,441.34
2018,6,7,9,0,773.0,149.0,4.4,19.4,719.0,612.76,479.69
2018,6,7,9,15,792.5,148.0,4.45,19.85,758.5,659.37,514.87
2018,6,7,9,30,812.0,147.0,4.5,20.3,798.0,705.07,548.58
2018,6,7,9,45,835.5,141.0,4.55,20.75,834.5,747.86,579.64
2018,6,7,10,0,859.0,135.0,4.6,21.2,871.0,782.39,604.12
2018,6,7,10,15,865.5,137.0,4.75,21.45,898.0,815.39,626.93
2018,6,7,10,30,872.0,139.0,4.9,21.7,925.0,845.59,647.69
2018,6,7,10,45,876.5,140.5,5.05,21.95,945.0,870.72,664.87
2018,6,7,11,0,881.0,142.0,5.2,22.2,965.0,892.69,679.87
2018,6,7,11,15,884.5,142.0,5.3,22.25,978.0,909.23,691.38
2018,6,7,11,30,888.0,142.0,5.4,22.3,991.0,922.41,700.66
2018,6,7,11,45,891.0,141.5,5.5,22.4,997.0,931.33,706.92
2018,6,7,12,0,894.0,141.0,5.6,22.5,1003.0,936.83,710.93
2018,6,7,12,15,895.0,140.0,5.65,22.55,1001.5,936.66,710.95
2018,6,7,12,30,896.0,139.0,5.7,22.6,1000.0,933.03,708.68
2018,6,7,12,45,896.0,138.0,5.7,22.65,992.0,925.02,703.17
2018,6,7,13,0,896.0,137.0,5.7,22.7,984.0,913.52,695.34
2018,6,7,13,15,893.5,135.5,5.7,22.75,967.5,895.94,683.33
2018,6,7,13,30,891.0,134.0,5.7,22.8,951.0,875.0,669.02
2018,6,7,13,45,888.5,131.5,5.7,22.8,929.0,849.88,651.92
2018,6,7,14,0,886.0,129.0,5.7,22.8,907.0,821.56,632.52
2018,6,7,14,15,880.0,127.0,5.7,22.7,877.5,787.96,609.51
2018,6,7,14,30,874.0,125.0,5.7,22.6,848.0,751.65,583.5
2018,6,7,14,45,866.0,122.5,5.7,22.55,813.0,711.0,553.22
2018,6,7,15,0,858.0,120.0,5.7,22.5,778.0,668.16,520.71
2018,6,7,15,15,845.5,117.5,5.7,22.5,737.0,623.42,485.86
2018,6,7,15,30,833.0,115.0,5.7,22.5,696.0,573.77,446.53
2018,6,7,15,45,820.5,111.0,5.55,22.05,652.0,521.7,404.82
2018,6,7,16,0,808.0,107.0,5.4,21.6,608.0,468.87,361.33
2018,6,7,16,15,791.0,102.5,5.35,21.15,560.5,413.31,314.66
2018,6,7,16,30,774.0,98.0,5.3,20.7,513.0,358.01,266.97
2018,6,7,16,45,749.0,94.0,5.2,20.3,463.5,301.38,217.49
2018,6,7,17,0,724.0,90.0,5.1,19.9,414.0,243.29,166.82
2018,6,7,17,15,688.0,85.0,5.0,19.25,363.0,187.27,119.81
2018,6,7,17,30,652.0,80.0,4.9,18.6,312.0,134.84,79.7
2018,6,7,17,45,545.5,78.5,4.8,17.95,252.0,85.61,52.21
2018,6,7,18,0,439.0,77.0,4.7,17.3,192.0,57.51,45.17
2018,6,7,18,15,389.5,64.5,4.5,16.6,150.5,48.77,37.36
2018,6,7,18,30,340.0,52.0,4.3,15.9,109.0,39.79,29.12
2018,6,7,18,45,266.0,41.5,4.05,15.2,77.0,31.98,21.56
2018,6,7,19,0,192.0,31.0,3.8,14.5,45.0,24.05,9.94
2018,6,7,19,15,107.0,18.0,3.8,14.1,25.0,15.36,0.0
2018,6,7,19,30,22.0,5.0,3.8,13.7,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,3.8,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,57.0,9.0,2.45,11.1,11.0,7.68,0.0
2018,6,8,5,0,114.0,18.0,2.6,11.5,22.0,15.36,0.0
2018,6,8,5,15,226.0,30.0,2.75,12.15,53.0,23.35,11.01
2018,6,8,5,30,338.0,42.0,2.9,12.8,84.0,34.59,24.22
2018,6,8,5,45,421.0,50.5,3.05,13.5,126.5,40.74,30.35
2018,6,8,6,0,504.0,59.0,3.2,14.2,169.0,46.83,36.07
2018,6,8,6,15,560.5,65.0,3.1,14.85,217.0,50.64,39.57
2018,6,8,6,30,617.0,71.0,3.0,15.5,265.0,87.12,50.53
2018,6,8,6,45,657.0,76.0,2.95,16.2,315.0,136.31,80.98
2018,6,8,7,0,697.0,81.0,2.9,16.9,365.0,189.79,122.52
2018,6,8,7,15,726.0,85.0,2.85,17.65,415.0,246.91,170.95
2018,6,8,7,30,755.0,89.0,2.8,18.4,465.0,303.05,219.55
2018,6,8,7,45,776.0,93.0,2.8,19.1,513.5,358.54,267.53
2018,6,8,8,0,797.0,97.0,2.8,19.8,562.0,414.98,315.1
2018,6,8,8,15,814.0,99.5,2.8,20.5,608.0,468.88,359.32
2018,6,8,8,30,831.0,102.0,2.8,21.2,654.0,522.68,401.96
2018,6,8,8,45,843.5,104.5,2.85,21.95,696.0,572.12,440.02
2018,6,8,9,0,856.0,107.0,2.9,22.7,738.0,621.17,476.51
2018,6,8,9,15,864.5,109.0,2.95,23.35,774.5,665.82,508.9
2018,6,8,9,30,873.0,111.0,3.0,24.0,811.0,708.51,538.98
2018,6,8,9,45,879.0,113.5,3.05,24.7,842.5,747.67,565.68
2018,6,8,10,0,885.0,116.0,3.1,25.4,874.0,784.28,589.07
2018,6,8,10,15,890.5,117.0,3.15,26.0,900.0,816.42,608.96
2018,6,8,10,30,896.0,118.0,3.2,26.6,926.0,845.63,626.72
2018,6,8,10,45,901.0,118.0,3.25,27.2,945.5,870.47,641.42
2018,6,8,11,0,906.0,118.0,3.3,27.8,965.0,892.08,653.93
2018,6,8,11,15,908.0,118.0,3.4,28.2,976.5,907.76,663.33
2018,6,8,11,30,910.0,118.0,3.5,28.6,988.0,919.95,670.52
2018,6,8,11,45,911.5,118.0,3.6,29.0,993.5,928.19,675.19
2018,6,8,12,0,913.0,118.0,3.7,29.4,999.0,932.91,677.64
2018,6,8,12,15,910.5,119.0,3.85,29.5,996.0,931.4,677.19
2018,6,8,12,30,908.0,120.0,4.0,29.6,993.0,926.37,674.53
2018,6,8,12,45,902.0,122.0,4.2,29.65,982.0,915.64,668.53
2018,6,8,13,0,896.0,124.0,4.4,29.7,971.0,901.51,660.3
2018,6,8,13,15,893.0,123.0,4.55,29.6,955.0,883.98,649.94
2018,6,8,13,30,890.0,122.0,4.7,29.5,939.0,863.1,637.5
2018,6,8,13,45,885.5,120.5,4.9,29.4,916.0,837.29,622.06
2018,6,8,14,0,881.0,119.0,5.1,29.3,893.0,808.42,604.28
2018,6,8,14,15,875.0,117.0,5.2,29.05,864.0,775.02,582.99
2018,6,8,14,30,869.0,115.0,5.3,28.8,835.0,738.95,558.93
2018,6,8,14,45,861.5,112.0,5.45,28.55,800.0,698.45,530.58
2018,6,8,15,0,854.0,109.0,5.6,28.3,765.0,655.75,499.83
2018,6,8,15,15,842.0,106.5,5.6,28.3,724.5,608.83,464.21
2018,6,8,15,30,830.0,104.0,5.6,28.3,684.0,560.54,426.71
2018,6,8,15,45,818.0,100.0,5.8,27.35,640.5,510.41,388.69
2018,6,8,16,0,806.0,96.0,6.0,26.4,597.0,458.08,347.46
2018,6,8,16,15,791.0,91.5,5.95,25.75,550.5,403.56,302.38
2018,6,8,16,30,776.0,87.0,5.9,25.1,504.0,349.1,256.06
2018,6,8,16,45,756.0,82.0,5.9,24.45,455.5,293.07,207.72
2018,6,8,17,0,736.0,77.0,5.9,23.8,407.0,238.19,160.11
2018,6,8,17,15,706.5,72.0,5.75,23.05,358.0,183.13,114.05
2018,6,8,17,30,677.0,67.0,5.6,22.3,309.0,130.87,74.26
2018,6,8,17,45,638.5,61.5,5.4,21.5,261.5,77.04,41.79
2018,6,8,18,0,600.0,56.0,5.2,20.7,214.0,43.97,32.77
2018,6,8,18,15,535.5,50.0,5.0,19.95,168.5,39.76,29.02
2018,6,8,18,30,471.0,44.0,4.8,19.2,123.0,35.55,25.07
2018,6,8,18,45,373.5,35.5,4.55,18.45,85.5,29.06,18.83
2018,6,8,19,0,276.0,27.0,4.3,17.7,48.0,22.52,9.22
2018,6,8,19,15,162.0,17.0,4.25,17.2,27.0,14.51,0.0
2018,6,8,19,30,48.0,7.0,4.2,16.7,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.15,16.25,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.5,3.9,13.55,7.0,5.55,0.0
2018,6,9,5,0,16.0,13.0,4.1,13.7,14.0,11.1,0.0
2018,6,9,5,15,16.0,16.5,4.3,14.0,18.0,13.98,4.3
2018,6,9,5,30,16.0,20.0,4.5,14.3,22.0,16.96,8.93
2018,6,9,5,45,8.0,23.5,4.7,14.6,24.5,19.91,11.89
2018,6,9,6,0,0.0,27.0,4.9,14.9,27.0,22.25,14.16
2018,6,9,6,15,17.0,51.0,4.95,15.1,56.5,42.26,32.08
2018,6,9,6,30,34.0,75.0,5.0,15.3,86.0,62.62,46.87
2018,6,9,6,45,105.0,117.5,5.1,15.45,159.0,104.64,78.69
2018,6,9,7,0,176.0,160.0,5.2,15.6,232.0,157.24,119.19
2018,6,9,7,15,235.0,176.5,5.15,15.75,285.5,197.81,151.03
2018,6,9,7,30,294.0,193.0,5.1,15.9,339.0,245.22,189.37
2018,6,9,7,45,305.5,213.0,5.1,16.0,378.5,285.32,223.38
2018,6,9,8,0,317.0,233.0,5.1,16.1,418.0,326.37,257.76
2018,6,9,8,15,395.5,230.5,5.1,16.4,480.5,384.62,304.68
2018,6,9,8,30,474.0,228.0,5.1,16.7,543.0,446.26,354.08
2018,6,9,8,45,488.5,239.0,5.1,17.05,582.0,490.09,388.87
2018,6,9,9,0,503.0,250.0,5.1,17.4,621.0,534.0,423.02
2018,6,9,9,15,444.0,288.5,5.15,17.85,628.5,553.88,437.15
2018,6,9,9,30,385.0,327.0,5.2,18.3,636.0,560.42,440.68
2018,6,9,9,45,431.5,326.0,5.2,18.8,685.5,617.97,483.63
2018,6,9,10,0,478.0,325.0,5.2,19.3,735.0,670.05,521.77
2018,6,9,10,15,553.5,302.0,5.25,19.8,790.5,726.6,563.62
2018,6,9,10,30,629.0,279.0,5.3,20.3,846.0,785.72,606.7
2018,6,9,10,45,640.0,282.5,5.35,20.85,870.5,814.37,625.89
2018,6,9,11,0,651.0,286.0,5.4,21.4,895.0,840.81,643.44
2018,6,9,11,15,691.0,265.5,5.5,21.7,919.5,869.3,664.13
2018,6,9,11,30,731.0,245.0,5.6,22.0,944.0,895.32,682.99
2018,6,9,11,45,648.5,285.5,5.7,22.35,908.0,863.94,658.26
2018,6,9,12,0,566.0,326.0,5.8,22.7,872.0,829.59,631.53
2018,6,9,12,15,464.5,380.0,5.85,22.7,827.5,786.93,598.74
2018,6,9,12,30,363.0,434.0,5.9,22.7,783.0,733.28,557.95
2018,6,9,12,45,503.5,363.0,5.95,22.75,842.0,799.24,609.33
2018,6,9,13,0,644.0,292.0,6.0,22.8,901.0,850.65,649.48
2018,6,9,13,15,727.0,238.0,6.05,22.8,914.5,862.77,660.46
2018,6,9,13,30,810.0,184.0,6.1,22.8,928.0,861.25,661.3
2018,6,9,13,45,663.0,254.0,6.15,22.8,853.0,790.62,608.16
2018,6,9,14,0,516.0,324.0,6.2,22.8,778.0,715.29,550.68
2018,6,9,14,15,464.0,329.5,6.2,22.7,727.5,662.15,511.42
2018,6,9,14,30,412.0,335.0,6.2,22.6,677.0,610.33,472.61
2018,6,9,14,45,512.0,277.5,6.25,22.5,684.0,610.7,475.19
2018,6,9,15,0,612.0,220.0,6.3,22.4,691.0,604.28,471.78
2018,6,9,15,15,582.0,217.0,6.3,22.4,645.5,554.33,432.99
2018,6,9,15,30,552.0,214.0,6.3,22.4,600.0,502.12,392.05
2018,6,9,15,45,569.0,190.5,6.35,21.95,566.0,464.08,362.07
2018,6,9,16,0,586.0,167.0,6.4,21.5,532.0,419.75,326.07
2018,6,9,16,15,636.5,136.5,6.35,21.1,504.0,379.75,291.56
2018,6,9,16,30,687.0,106.0,6.3,20.7,476.0,333.05,249.94
2018,6,9,16,45,671.5,97.5,6.25,20.3,430.0,279.79,203.15
2018,6,9,17,0,656.0,89.0,6.2,19.9,384.0,227.38,156.92
2018,6,9,17,15,574.0,92.5,6.05,19.35,328.0,174.61,114.51
2018,6,9,17,30,492.0,96.0,5.9,18.8,272.0,130.79,83.02
2018,6,9,17,45,394.0,91.5,5.75,18.3,218.5,86.79,56.91
2018,6,9,18,0,296.0,87.0,5.6,17.8,165.0,63.41,50.27
2018,6,9,18,15,257.0,72.0,5.35,17.2,129.5,53.3,41.25
2018,6,9,18,30,218.0,57.0,5.1,16.6,94.0,42.83,31.71
2018,6,9,18,45,174.0,42.5,4.85,16.0,66.0,32.37,21.9
2018,6,9,19,0,130.0,28.0,4.6,15.4,38.0,21.61,9.12
2018,6,9,19,15,78.0,17.0,4.4,15.1,22.0,14.51,0.0
2018,6,9,19,30,26.0,6.0,4.2,14.8,6.0,0.0,0.0
2018,6,9,19,45,13.0,3.0,4.05,14.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.5,2.55,10.45,8.5,6.4,0.0
2018,6,10,5,0,65.0,15.0,2.7,10.8,17.0,12.8,0.0
2018,6,10,5,15,142.5,28.5,2.85,11.4,43.5,22.0,10.22
2018,6,10,5,30,220.0,42.0,3.0,12.0,70.0,32.15,22.21
2018,6,10,5,45,303.0,52.5,3.15,12.6,109.0,39.93,29.76
2018,6,10,6,0,386.0,63.0,3.3,13.2,148.0,47.62,36.93
2018,6,10,6,15,468.5,70.0,3.4,14.0,199.0,53.92,42.63
2018,6,10,6,30,551.0,77.0,3.5,14.8,250.0,86.97,52.95
2018,6,10,6,45,612.0,82.0,3.6,15.6,305.5,134.5,81.78
2018,6,10,7,0,673.0,87.0,3.7,16.4,361.0,188.91,123.13
2018,6,10,7,15,708.0,90.5,3.75,17.15,412.5,242.56,168.55
2018,6,10,7,30,743.0,94.0,3.8,17.9,464.0,302.12,219.93
2018,6,10,7,45,768.0,96.5,3.85,18.6,513.0,356.97,267.66
2018,6,10,8,0,793.0,99.0,3.9,19.3,562.0,413.2,315.51
2018,6,10,8,15,811.0,101.5,3.85,19.95,608.5,467.32,360.44
2018,6,10,8,30,829.0,104.0,3.8,20.6,655.0,521.46,403.89
2018,6,10,8,45,842.0,106.5,3.75,21.2,697.5,571.03,442.6
2018,6,10,9,0,855.0,109.0,3.7,21.8,740.0,620.31,479.79
2018,6,10,9,15,866.5,110.5,3.7,22.3,778.0,666.4,513.85
2018,6,10,9,30,878.0,112.0,3.7,22.8,816.0,710.79,545.74
2018,6,10,9,45,888.5,111.5,3.65,23.3,849.0,750.71,573.5
2018,6,10,10,0,899.0,111.0,3.6,23.8,882.0,788.36,597.96
2018,6,10,10,15,905.0,111.5,3.6,24.25,908.0,820.9,618.5
2018,6,10,10,30,911.0,112.0,3.6,24.7,934.0,850.51,636.86
2018,6,10,10,45,916.0,112.0,3.55,25.1,953.5,875.75,651.98
2018,6,10,11,0,921.0,112.0,3.5,25.5,973.0,897.72,664.82
2018,6,10,11,15,924.5,110.5,3.5,25.8,985.0,913.66,674.15
2018,6,10,11,30,928.0,109.0,3.5,26.1,997.0,926.1,681.23
2018,6,10,11,45,933.0,106.0,3.55,26.4,1003.0,934.97,686.33
2018,6,10,12,0,938.0,103.0,3.6,26.7,1009.0,940.27,689.17
2018,6,10,12,15,937.5,102.5,3.7,26.9,1006.5,939.29,688.54
2018,6,10,12,30,937.0,102.0,3.8,27.1,1004.0,934.68,685.63
2018,6,10,12,45,935.5,101.5,3.9,27.25,994.5,925.54,679.93
2018,6,10,13,0,934.0,101.0,4.0,27.4,985.0,912.78,671.91
2018,6,10,13,15,930.5,100.0,4.1,27.4,968.0,894.26,660.46
2018,6,10,13,30,927.0,99.0,4.2,27.4,951.0,872.29,646.69
2018,6,10,13,45,923.0,97.0,4.3,27.4,927.5,845.63,629.69
2018,6,10,14,0,919.0,95.0,4.4,27.4,904.0,815.75,610.39
2018,6,10,14,15,913.0,93.5,4.5,27.2,874.5,781.74,588.55
2018,6,10,14,30,907.0,92.0,4.6,27.0,845.0,744.95,564.69
2018,6,10,14,45,899.0,90.5,4.7,26.8,810.0,704.19,536.15
2018,6,10,15,0,891.0,89.0,4.8,26.6,775.0,661.18,505.04
2018,6,10,15,15,880.0,87.0,4.8,26.6,734.5,613.89,469.2
2018,6,10,15,30,869.0,85.0,4.8,26.6,694.0,565.06,431.3
2018,6,10,15,45,856.5,82.5,5.0,25.85,650.0,513.74,392.09
2018,6,10,16,0,844.0,80.0,5.2,25.1,606.0,461.55,350.61
2018,6,10,16,15,827.0,77.5,5.2,24.55,559.0,406.93,305.21
2018,6,10,16,30,810.0,75.0,5.2,24.0,512.0,352.44,258.6
2018,6,10,16,45,788.0,71.5,5.25,23.4,463.0,293.54,207.78
2018,6,10,17,0,766.0,68.0,5.3,22.8,414.0,237.88,159.27
2018,6,10,17,15,735.0,65.0,5.2,22.1,364.5,182.68,112.84
2018,6,10,17,30,704.0,62.0,5.1,21.4,315.0,130.38,72.86
2018,6,10,17,45,661.0,57.5,5.05,20.65,266.0,79.35,42.93
2018,6,10,18,0,618.0,53.0,5.0,19.9,217.0,45.42,34.16
2018,6,10,18,15,553.0,47.5,4.8,19.15,171.5,37.81,27.45
2018,6,10,18,30,488.0,42.0,4.6,18.4,126.0,33.9,23.76
2018,6,10,18,45,387.0,35.0,4.45,17.6,88.5,28.6,18.59
2018,6,10,19,0,286.0,28.0,4.3,16.8,51.0,23.37,10.6
2018,6,10,19,15,169.0,17.5,4.2,16.35,29.0,14.94,0.0
2018,6,10,19,30,52.0,7.0,4.1,15.9,7.0,5.97,0.0
2018,6,10,19,45,26.0,3.5,4.0,15.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,71.5,9.0,2.0,11.8,11.5,7.68,0.0
2018,6,11,5,0,143.0,18.0,2.2,12.2,23.0,15.36,0.0
2018,6,11,5,15,264.5,27.5,2.2,12.75,54.5,22.82,10.77
2018,6,11,5,30,386.0,37.0,2.2,13.3,86.0,30.3,20.5
2018,6,11,5,45,467.0,44.0,2.25,13.9,128.5,35.43,25.65
2018,6,11,6,0,548.0,51.0,2.3,14.5,171.0,40.56,30.49
2018,6,11,6,15,601.5,55.5,2.2,15.5,218.5,43.51,33.16
2018,6,11,6,30,655.0,60.0,2.1,16.5,266.0,81.96,45.72
2018,6,11,6,45,692.0,64.5,2.0,17.5,316.0,131.99,75.63
2018,6,11,7,0,729.0,69.0,1.9,18.5,366.0,185.94,116.89
2018,6,11,7,15,757.0,71.5,2.0,19.5,415.5,239.7,162.13
2018,6,11,7,30,785.0,74.0,2.1,20.5,465.0,295.71,210.28
2018,6,11,7,45,805.5,77.0,2.2,21.5,513.5,351.55,258.08
2018,6,11,8,0,826.0,80.0,2.3,22.5,562.0,409.5,306.26
2018,6,11,8,15,842.5,81.5,2.35,23.2,608.0,462.91,349.86
2018,6,11,8,30,859.0,83.0,2.4,23.9,654.0,516.08,391.8
2018,6,11,8,45,872.0,84.5,2.4,24.55,696.5,566.82,430.44
2018,6,11,9,0,885.0,86.0,2.4,25.2,739.0,616.45,466.94
2018,6,11,9,15,888.0,91.0,2.4,25.85,775.0,661.54,498.91
2018,6,11,9,30,891.0,96.0,2.4,26.5,811.0,704.17,528.15
2018,6,11,9,45,886.5,104.5,2.4,27.2,840.0,741.99,552.99
2018,6,11,10,0,882.0,113.0,2.4,27.9,869.0,776.43,574.02
2018,6,11,10,15,889.0,113.5,2.4,28.35,895.5,809.26,594.02
2018,6,11,10,30,896.0,114.0,2.4,28.8,922.0,839.27,611.96
2018,6,11,10,45,901.5,114.5,2.45,29.3,942.5,865.05,627.24
2018,6,11,11,0,907.0,115.0,2.5,29.8,963.0,887.65,640.4
2018,6,11,11,15,910.5,115.5,2.55,30.15,976.5,905.2,650.68
2018,6,11,11,30,914.0,116.0,2.6,30.5,990.0,919.31,658.82
2018,6,11,11,45,916.0,115.5,2.65,30.9,996.0,927.71,663.23
2018,6,11,12,0,918.0,115.0,2.7,31.3,1002.0,932.58,665.51
2018,6,11,12,15,919.0,114.0,2.75,31.55,1000.5,932.56,665.17
2018,6,11,12,30,920.0,113.0,2.8,31.8,999.0,928.97,662.68
2018,6,11,12,45,921.5,111.5,2.85,32.05,991.5,921.79,658.0
2018,6,11,13,0,923.0,110.0,2.9,32.3,984.0,910.98,651.09
2018,6,11,13,15,920.5,109.0,3.0,32.4,968.0,893.58,640.74
2018,6,11,13,30,918.0,108.0,3.1,32.5,952.0,872.73,628.15
2018,6,11,13,45,889.0,121.5,3.15,32.6,922.0,840.08,607.48
2018,6,11,14,0,860.0,135.0,3.2,32.7,892.0,805.27,585.31
2018,6,11,14,15,867.5,125.0,3.3,32.7,867.0,775.89,567.09
2018,6,11,14,30,875.0,115.0,3.4,32.7,842.0,742.87,545.56
2018,6,11,14,45,878.5,107.5,3.45,32.65,811.0,705.79,520.13
2018,6,11,15,0,882.0,100.0,3.5,32.6,780.0,665.57,491.87
2018,6,11,15,15,871.0,98.0,3.5,32.6,739.5,618.68,457.74
2018,6,11,15,30,860.0,96.0,3.5,32.6,699.0,570.26,421.63
2018,6,11,15,45,841.0,94.5,3.6,32.2,653.0,516.98,381.83
2018,6,11,16,0,822.0,93.0,3.7,31.8,607.0,463.15,340.28
2018,6,11,16,15,804.0,90.5,3.7,31.3,560.0,408.56,296.79
2018,6,11,16,30,786.0,88.0,3.7,30.8,513.0,354.28,252.24
2018,6,11,16,45,768.0,83.0,3.75,30.35,465.5,298.36,205.48
2018,6,11,17,0,750.0,78.0,3.8,29.9,418.0,243.35,159.1
2018,6,11,17,15,717.5,74.5,3.75,28.95,368.0,188.29,114.64
2018,6,11,17,30,685.0,71.0,3.7,28.0,318.0,132.71,73.39
2018,6,11,17,45,638.0,66.0,3.7,27.05,268.5,81.75,44.1
2018,6,11,18,0,591.0,61.0,3.7,26.1,219.0,47.71,35.2
2018,6,11,18,15,522.0,54.5,3.8,24.85,172.5,43.23,31.38
2018,6,11,18,30,453.0,48.0,3.9,23.6,126.0,38.74,27.33
2018,6,11,18,45,348.0,39.0,3.95,22.35,88.0,31.92,20.97
2018,6,11,19,0,243.0,30.0,4.0,21.1,50.0,25.07,11.82
2018,6,11,19,15,140.5,18.5,4.1,20.3,28.5,15.79,0.0
2018,6,11,19,30,38.0,7.0,4.2,19.5,7.0,5.97,0.0
2018,6,11,19,45,19.0,3.5,4.25,18.7,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
