Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,14.51,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,23.35,10.23
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,32.12,21.88
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,37.58,27.38
2018,6,22,6,0,540.0,54.0,2.5,15.4,170.0,43.04,32.53
2018,6,22,6,15,597.0,59.5,2.4,16.25,218.5,46.68,35.84
2018,6,22,6,30,654.0,65.0,2.3,17.1,267.0,74.69,42.71
2018,6,22,6,45,694.0,69.0,2.25,17.95,318.0,128.23,73.28
2018,6,22,7,0,734.0,73.0,2.2,18.8,369.0,182.01,113.11
2018,6,22,7,15,763.0,76.5,2.1,19.95,420.0,236.94,158.56
2018,6,22,7,30,792.0,80.0,2.0,21.1,471.0,294.31,207.21
2018,6,22,7,45,814.0,83.0,1.85,22.3,521.0,351.0,254.94
2018,6,22,8,0,836.0,86.0,1.7,23.5,571.0,408.73,301.93
2018,6,22,8,15,852.5,88.5,1.7,24.55,618.0,464.9,346.56
2018,6,22,8,30,869.0,91.0,1.7,25.6,665.0,519.61,388.36
2018,6,22,8,45,882.0,93.0,1.7,26.7,708.5,571.47,426.38
2018,6,22,9,0,895.0,95.0,1.7,27.8,752.0,622.23,462.06
2018,6,22,9,15,904.0,97.0,1.75,28.85,790.5,669.08,494.07
2018,6,22,9,30,913.0,99.0,1.8,29.9,829.0,713.98,523.66
2018,6,22,9,45,919.0,101.5,1.8,30.95,862.0,755.0,549.3
2018,6,22,10,0,925.0,104.0,1.8,32.0,895.0,793.4,571.44
2018,6,22,10,15,931.5,105.0,1.85,32.85,922.5,828.0,591.22
2018,6,22,10,30,938.0,106.0,1.9,33.7,950.0,859.65,608.87
2018,6,22,10,45,943.0,105.5,1.95,34.6,970.5,885.56,622.6
2018,6,22,11,0,948.0,105.0,2.0,35.5,991.0,908.14,634.17
2018,6,22,11,15,950.5,106.0,2.1,35.85,1005.0,926.47,645.01
2018,6,22,11,30,953.0,107.0,2.2,36.2,1019.0,941.2,653.68
2018,6,22,11,45,954.5,107.0,2.25,36.55,1025.0,950.48,658.59
2018,6,22,12,0,956.0,107.0,2.3,36.9,1031.0,956.08,661.36
2018,6,22,12,15,954.5,107.5,2.45,37.05,1029.5,955.77,662.04
2018,6,22,12,30,953.0,108.0,2.6,37.2,1028.0,951.77,660.52
2018,6,22,12,45,948.5,109.0,2.75,37.35,1017.5,941.9,655.39
2018,6,22,13,0,944.0,110.0,2.9,37.5,1007.0,928.44,648.02
2018,6,22,13,15,940.0,109.5,3.1,37.4,990.5,910.51,638.82
2018,6,22,13,30,936.0,109.0,3.3,37.3,974.0,889.1,627.28
2018,6,22,13,45,930.0,109.0,3.45,37.25,950.5,863.13,612.24
2018,6,22,14,0,924.0,109.0,3.6,37.2,927.0,834.0,595.0
2018,6,22,14,15,916.0,107.5,3.75,36.95,896.5,799.0,574.17
2018,6,22,14,30,908.0,106.0,3.9,36.7,866.0,761.28,551.12
2018,6,22,14,45,890.0,109.0,4.0,36.45,828.0,718.25,522.3
2018,6,22,15,0,872.0,112.0,4.1,36.2,790.0,673.66,491.67
2018,6,22,15,15,861.0,109.0,4.1,36.2,749.5,626.73,457.99
2018,6,22,15,30,850.0,106.0,4.1,36.2,709.0,578.26,422.35
2018,6,22,15,45,835.5,102.5,4.3,35.35,664.0,526.97,385.42
2018,6,22,16,0,821.0,99.0,4.5,34.5,619.0,473.54,345.43
2018,6,22,16,15,809.5,94.0,4.5,33.85,573.5,419.6,303.03
2018,6,22,16,30,798.0,89.0,4.5,33.2,528.0,365.27,258.93
2018,6,22,16,45,773.5,86.0,4.55,32.5,478.5,308.69,212.41
2018,6,22,17,0,749.0,83.0,4.6,31.8,429.0,253.67,166.67
2018,6,22,17,15,715.5,79.0,4.55,30.8,378.5,197.99,121.8
2018,6,22,17,30,682.0,75.0,4.5,29.8,328.0,141.78,79.63
2018,6,22,17,45,636.0,70.0,4.4,28.8,278.0,90.77,48.92
2018,6,22,18,0,590.0,65.0,4.3,27.8,228.0,50.57,37.38
2018,6,22,18,15,523.0,58.5,4.2,26.7,181.5,46.21,33.7
2018,6,22,18,30,456.0,52.0,4.1,25.6,135.0,41.84,29.8
2018,6,22,18,45,356.0,43.0,4.0,24.5,96.0,35.14,23.66
2018,6,22,19,0,256.0,34.0,3.9,23.4,57.0,26.43,14.4
2018,6,22,19,15,150.0,21.0,3.85,22.8,32.5,16.39,0.0
2018,6,22,19,30,44.0,8.0,3.8,22.2,8.0,6.83,0.0
2018,6,22,19,45,22.0,4.0,3.75,21.55,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,20.9,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.55,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,23,4,45,70.5,8.0,1.3,17.9,10.5,0.0,0.0
2018,6,23,5,0,141.0,16.0,1.3,18.4,21.0,13.66,0.0
2018,6,23,5,15,266.0,26.0,1.5,19.45,52.5,21.59,8.51
2018,6,23,5,30,391.0,36.0,1.7,20.5,84.0,29.57,19.1
2018,6,23,5,45,477.0,42.5,1.9,21.55,127.0,34.34,23.79
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,39.15,28.18
2018,6,23,6,15,617.5,53.5,2.25,23.4,218.0,42.19,30.89
2018,6,23,6,30,672.0,58.0,2.4,24.2,266.0,73.03,39.98
2018,6,23,6,45,710.5,61.5,2.5,25.0,316.0,122.92,66.36
2018,6,23,7,0,749.0,65.0,2.6,25.8,366.0,176.91,105.41
2018,6,23,7,15,776.5,68.5,2.7,26.55,417.0,232.3,150.59
2018,6,23,7,30,804.0,72.0,2.8,27.3,468.0,289.92,199.1
2018,6,23,7,45,825.0,74.0,2.9,28.05,517.0,348.06,248.06
2018,6,23,8,0,846.0,76.0,3.0,28.8,566.0,404.41,294.68
2018,6,23,8,15,862.0,78.0,3.05,29.5,612.5,459.1,338.76
2018,6,23,8,30,878.0,80.0,3.1,30.2,659.0,513.52,381.16
2018,6,23,8,45,890.5,81.5,3.2,30.9,702.0,565.04,420.16
2018,6,23,9,0,903.0,83.0,3.3,31.6,745.0,615.41,457.06
2018,6,23,9,15,911.5,84.5,3.35,32.3,783.0,661.83,489.89
2018,6,23,9,30,920.0,86.0,3.4,33.0,821.0,706.24,520.35
2018,6,23,9,45,926.0,88.5,3.45,33.7,854.0,747.58,547.81
2018,6,23,10,0,932.0,91.0,3.5,34.4,887.0,786.28,571.47
2018,6,23,10,15,938.0,91.5,3.55,35.0,914.5,820.3,591.9
2018,6,23,10,30,944.0,92.0,3.6,35.6,942.0,851.33,610.17
2018,6,23,10,45,949.0,92.5,3.65,36.2,963.0,878.36,625.72
2018,6,23,11,0,954.0,93.0,3.7,36.8,984.0,902.05,639.03
2018,6,23,11,15,957.0,93.5,3.75,37.15,998.0,920.55,649.65
2018,6,23,11,30,960.0,94.0,3.8,37.5,1012.0,935.42,658.03
2018,6,23,11,45,962.0,94.5,3.8,37.85,1019.5,945.75,663.3
2018,6,23,12,0,964.0,95.0,3.8,38.2,1027.0,952.35,666.32
2018,6,23,12,15,964.0,95.5,3.85,38.35,1026.5,953.45,666.81
2018,6,23,12,30,964.0,96.0,3.9,38.5,1026.0,950.8,665.07
2018,6,23,12,45,962.5,96.5,3.95,38.7,1018.0,943.09,660.1
2018,6,23,13,0,961.0,97.0,4.0,38.9,1010.0,931.66,652.89
2018,6,23,13,15,959.5,96.0,4.0,39.0,995.0,915.17,642.57
2018,6,23,13,30,958.0,95.0,4.0,39.1,980.0,895.03,630.0
2018,6,23,13,45,939.0,103.0,4.0,39.15,953.0,865.42,611.49
2018,6,23,14,0,920.0,111.0,4.0,39.2,926.0,833.15,591.25
2018,6,23,14,15,889.5,122.5,3.95,39.15,889.5,792.9,565.72
2018,6,23,14,30,859.0,134.0,3.9,39.1,853.0,751.15,538.04
2018,6,23,14,45,879.0,118.0,3.9,39.05,827.0,719.3,516.87
2018,6,23,15,0,899.0,102.0,3.9,39.0,801.0,682.78,491.89
2018,6,23,15,15,890.0,98.5,3.9,39.0,760.5,635.5,458.42
2018,6,23,15,30,881.0,95.0,3.9,39.0,720.0,586.44,422.86
2018,6,23,15,45,880.5,88.5,3.8,38.65,679.5,537.47,386.72
2018,6,23,16,0,880.0,82.0,3.7,38.3,639.0,486.36,347.8
2018,6,23,16,15,863.0,79.5,3.55,37.85,591.0,430.18,304.09
2018,6,23,16,30,846.0,77.0,3.4,37.4,543.0,374.01,259.12
2018,6,23,16,45,823.0,74.5,3.25,36.95,492.5,313.92,210.44
2018,6,23,17,0,800.0,72.0,3.1,36.5,442.0,256.99,163.72
2018,6,23,17,15,766.5,69.0,2.9,35.35,390.0,199.29,118.15
2018,6,23,17,30,733.0,66.0,2.7,34.2,338.0,144.71,78.14
2018,6,23,17,45,685.5,62.0,2.5,33.0,286.5,91.82,47.14
2018,6,23,18,0,638.0,58.0,2.3,31.8,235.0,45.52,32.49
2018,6,23,18,15,570.0,53.0,2.5,30.5,187.5,42.07,29.68
2018,6,23,18,30,502.0,48.0,2.7,29.2,140.0,38.69,26.7
2018,6,23,18,45,396.0,40.0,2.9,27.95,99.0,32.65,21.24
2018,6,23,19,0,290.0,32.0,3.1,26.7,58.0,26.64,14.37
2018,6,23,19,15,173.0,20.0,3.45,25.8,33.0,16.81,0.0
2018,6,23,19,30,56.0,8.0,3.8,24.9,8.0,6.83,0.0
2018,6,23,19,45,28.0,4.0,4.15,24.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,23.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,22.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,17.95,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,17.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,6,24,4,45,33.5,6.5,3.9,15.55,7.5,0.0,0.0
2018,6,24,5,0,67.0,13.0,3.9,15.7,15.0,11.1,0.0
2018,6,24,5,15,140.0,27.5,4.0,16.25,41.5,21.26,8.21
2018,6,24,5,30,213.0,42.0,4.1,16.8,68.0,32.16,21.57
2018,6,24,5,45,279.0,56.5,4.2,17.35,106.5,42.8,31.55
2018,6,24,6,0,345.0,71.0,4.3,17.9,145.0,53.18,41.01
2018,6,24,6,15,400.5,83.5,4.35,18.6,190.5,61.8,48.7
2018,6,24,6,30,456.0,96.0,4.4,19.3,236.0,87.6,57.96
2018,6,24,6,45,502.0,104.0,4.45,19.95,284.0,129.82,82.09
2018,6,24,7,0,548.0,112.0,4.5,20.6,332.0,179.64,118.82
2018,6,24,7,15,584.0,118.5,4.55,21.3,381.0,228.5,158.56
2018,6,24,7,30,620.0,125.0,4.6,22.0,430.0,280.91,202.58
2018,6,24,7,45,650.0,129.5,4.65,22.7,478.5,332.86,246.58
2018,6,24,8,0,680.0,134.0,4.7,23.4,527.0,387.03,291.69
2018,6,24,8,15,701.0,138.5,4.8,23.95,573.0,439.1,334.59
2018,6,24,8,30,722.0,143.0,4.9,24.5,619.0,491.82,376.87
2018,6,24,8,45,740.5,146.0,5.0,25.05,662.0,542.18,416.32
2018,6,24,9,0,759.0,149.0,5.1,25.6,705.0,592.03,454.37
2018,6,24,9,15,779.0,148.5,5.2,26.0,745.5,638.92,489.7
2018,6,24,9,30,799.0,148.0,5.3,26.4,786.0,685.06,523.75
2018,6,24,9,45,821.5,143.0,5.4,26.8,822.5,727.81,554.83
2018,6,24,10,0,844.0,138.0,5.5,27.2,859.0,762.49,579.85
2018,6,24,10,15,852.0,139.5,5.6,27.45,887.0,796.3,603.04
2018,6,24,10,30,860.0,141.0,5.7,27.7,915.0,827.47,623.95
2018,6,24,10,45,867.5,141.0,5.75,27.95,936.5,854.15,641.43
2018,6,24,11,0,875.0,141.0,5.8,28.2,958.0,877.86,656.84
2018,6,24,11,15,879.5,141.5,5.85,28.35,972.5,896.31,668.89
2018,6,24,11,30,884.0,142.0,5.9,28.5,987.0,911.48,678.76
2018,6,24,11,45,889.0,140.5,5.95,28.6,995.0,922.04,685.7
2018,6,24,12,0,894.0,139.0,6.0,28.7,1003.0,929.25,690.45
2018,6,24,12,15,894.0,138.5,6.0,28.7,1002.0,929.45,690.53
2018,6,24,12,30,894.0,138.0,6.0,28.7,1001.0,926.23,688.41
2018,6,24,12,45,893.0,138.0,6.0,28.75,993.5,919.11,683.59
2018,6,24,13,0,892.0,138.0,6.0,28.8,986.0,908.54,676.51
2018,6,24,13,15,888.5,137.5,6.0,28.7,970.5,891.98,665.81
2018,6,24,13,30,885.0,137.0,6.0,28.6,955.0,872.1,652.88
2018,6,24,13,45,879.0,136.0,6.0,28.5,932.0,846.51,636.0
2018,6,24,14,0,873.0,135.0,6.0,28.4,909.0,817.93,616.99
2018,6,24,14,15,864.5,134.0,6.0,28.1,879.5,784.58,595.04
2018,6,24,14,30,856.0,133.0,6.0,27.8,850.0,748.7,570.11
2018,6,24,14,45,844.5,132.0,6.0,27.55,814.5,713.54,544.63
2018,6,24,15,0,833.0,131.0,6.0,27.3,779.0,670.53,513.03
2018,6,24,15,15,820.0,128.5,6.0,27.3,739.0,623.59,477.39
2018,6,24,15,30,807.0,126.0,6.0,27.3,699.0,575.39,440.0
2018,6,24,15,45,787.5,124.0,6.0,26.35,654.0,523.32,400.33
2018,6,24,16,0,768.0,122.0,6.0,25.4,609.0,471.17,359.27
2018,6,24,16,15,742.5,120.0,5.95,24.8,561.0,414.82,313.27
2018,6,24,16,30,717.0,118.0,5.9,24.2,513.0,361.08,268.16
2018,6,24,16,45,684.0,114.0,5.9,23.6,462.5,304.83,220.54
2018,6,24,17,0,651.0,110.0,5.9,23.0,412.0,251.23,174.86
2018,6,24,17,15,613.0,103.5,5.75,22.35,361.5,197.61,130.35
2018,6,24,17,30,575.0,97.0,5.6,21.7,311.0,147.89,91.9
2018,6,24,17,45,524.0,89.5,5.5,21.1,262.0,100.71,61.87
2018,6,24,18,0,473.0,82.0,5.4,20.5,213.0,61.08,47.72
2018,6,24,18,15,410.5,71.0,5.15,19.9,168.5,53.4,40.97
2018,6,24,18,30,348.0,60.0,4.9,19.3,124.0,45.55,33.86
2018,6,24,18,45,267.5,46.5,4.65,18.7,87.0,35.61,24.71
2018,6,24,19,0,187.0,33.0,4.4,18.1,50.0,25.48,14.18
2018,6,24,19,15,110.0,20.0,4.25,17.7,28.5,15.56,0.0
2018,6,24,19,30,33.0,7.0,4.1,17.3,7.0,5.97,0.0
2018,6,24,19,45,16.5,3.5,4.0,16.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,43.0,7.5,3.75,13.5,9.0,0.0,0.0
2018,6,25,5,0,86.0,15.0,3.9,13.7,18.0,12.8,0.0
2018,6,25,5,15,181.0,28.0,4.0,14.2,46.0,21.74,8.36
2018,6,25,5,30,276.0,41.0,4.1,14.7,74.0,31.64,21.3
2018,6,25,5,45,273.0,49.5,4.25,15.2,95.0,37.63,27.32
2018,6,25,6,0,270.0,58.0,4.4,15.7,116.0,43.36,32.73
2018,6,25,6,15,138.0,79.5,4.4,16.25,109.5,59.27,46.94
2018,6,25,6,30,6.0,101.0,4.4,16.8,103.0,80.31,62.33
2018,6,25,6,45,18.5,123.5,4.35,17.3,130.5,100.08,78.06
2018,6,25,7,0,31.0,146.0,4.3,17.8,158.0,120.67,94.19
2018,6,25,7,15,124.5,163.5,4.25,18.25,223.0,158.92,121.64
2018,6,25,7,30,218.0,181.0,4.2,18.7,288.0,209.25,159.9
2018,6,25,7,45,374.5,174.0,4.15,19.15,381.0,274.09,209.28
2018,6,25,8,0,531.0,167.0,4.1,19.6,474.0,353.3,271.26
2018,6,25,8,15,588.0,164.0,4.1,20.2,530.0,410.73,317.5
2018,6,25,8,30,645.0,161.0,4.1,20.8,586.0,469.23,363.88
2018,6,25,8,45,739.0,136.5,4.1,21.35,654.0,532.95,413.65
2018,6,25,9,0,833.0,112.0,4.1,21.9,722.0,601.82,466.39
2018,6,25,9,15,848.5,112.0,4.1,22.4,761.5,646.25,499.63
2018,6,25,9,30,864.0,112.0,4.1,22.9,801.0,691.64,532.72
2018,6,25,9,45,882.0,108.5,4.15,23.45,837.0,734.1,563.02
2018,6,25,10,0,900.0,105.0,4.2,24.0,873.0,774.86,590.63
2018,6,25,10,15,907.0,105.5,4.3,24.35,900.5,808.77,612.99
2018,6,25,10,30,914.0,106.0,4.4,24.7,928.0,839.84,633.27
2018,6,25,10,45,919.0,106.0,4.45,25.1,948.5,865.79,649.61
2018,6,25,11,0,924.0,106.0,4.5,25.5,969.0,888.5,663.64
2018,6,25,11,15,926.5,107.0,4.6,25.75,982.5,906.6,675.44
2018,6,25,11,30,929.0,108.0,4.7,26.0,996.0,921.18,684.93
2018,6,25,11,45,930.5,108.0,4.75,26.2,1002.5,930.42,690.68
2018,6,25,12,0,932.0,108.0,4.8,26.4,1009.0,936.07,694.11
2018,6,25,12,15,933.0,107.5,4.9,26.45,1008.5,937.22,695.41
2018,6,25,12,30,934.0,107.0,5.0,26.5,1008.0,934.77,694.37
2018,6,25,12,45,934.5,105.0,5.05,26.55,1000.0,926.88,689.4
2018,6,25,13,0,935.0,103.0,5.1,26.6,992.0,915.33,682.06
2018,6,25,13,15,932.5,102.0,5.15,26.5,976.5,898.49,671.57
2018,6,25,13,30,930.0,101.0,5.2,26.4,961.0,878.14,658.69
2018,6,25,13,45,925.5,100.5,5.25,26.3,938.5,853.2,642.63
2018,6,25,14,0,921.0,100.0,5.3,26.2,916.0,825.04,624.26
2018,6,25,14,15,915.0,99.0,5.35,25.95,887.5,792.2,602.85
2018,6,25,14,30,909.0,98.0,5.4,25.7,859.0,756.53,579.23
2018,6,25,14,45,901.0,96.5,5.4,25.5,824.5,716.37,550.35
2018,6,25,15,0,893.0,95.0,5.4,25.3,790.0,673.92,518.95
2018,6,25,15,15,882.5,93.0,5.4,25.3,750.0,627.4,483.4
2018,6,25,15,30,872.0,91.0,5.4,25.3,710.0,579.26,445.76
2018,6,25,15,45,859.0,89.0,5.4,24.4,667.0,528.44,406.56
2018,6,25,16,0,846.0,87.0,5.4,23.5,624.0,476.73,365.24
2018,6,25,16,15,830.0,84.5,5.4,22.8,577.5,422.7,320.43
2018,6,25,16,30,814.0,82.0,5.4,22.1,531.0,366.92,272.89
2018,6,25,16,45,791.5,78.5,5.4,21.45,481.5,309.66,223.17
2018,6,25,17,0,769.0,75.0,5.4,20.8,432.0,253.7,174.08
2018,6,25,17,15,738.5,72.0,5.35,20.1,382.0,198.28,126.73
2018,6,25,17,30,708.0,69.0,5.3,19.4,332.0,145.64,85.09
2018,6,25,17,45,664.5,64.5,5.25,18.65,282.5,90.18,49.04
2018,6,25,18,0,621.0,60.0,5.2,17.9,233.0,46.9,35.78
2018,6,25,18,15,559.5,54.0,5.1,17.3,186.5,42.78,32.1
2018,6,25,18,30,498.0,48.0,5.0,16.7,140.0,38.64,28.21
2018,6,25,18,45,402.0,40.5,4.9,16.1,100.5,33.08,22.84
2018,6,25,19,0,306.0,33.0,4.8,15.5,61.0,27.57,16.05
2018,6,25,19,15,183.5,21.0,4.7,15.2,35.0,17.74,0.0
2018,6,25,19,30,61.0,9.0,4.6,14.9,9.0,7.68,0.0
2018,6,25,19,45,30.5,4.5,4.5,14.6,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,54.0,8.5,3.1,12.1,10.0,0.0,0.0
2018,6,26,5,0,108.0,17.0,3.2,12.4,20.0,14.51,0.0
2018,6,26,5,15,220.5,28.5,3.25,12.9,50.0,22.21,8.41
2018,6,26,5,30,333.0,40.0,3.3,13.4,80.0,33.03,22.59
2018,6,26,5,45,417.0,49.0,3.35,13.95,122.0,39.66,29.25
2018,6,26,6,0,501.0,58.0,3.4,14.5,164.0,46.21,35.43
2018,6,26,6,15,559.0,65.0,3.35,15.1,212.5,50.85,39.7
2018,6,26,6,30,617.0,72.0,3.3,15.7,261.0,76.52,46.4
2018,6,26,6,45,658.5,76.5,3.3,16.3,311.0,124.77,72.73
2018,6,26,7,0,700.0,81.0,3.3,16.9,361.0,177.52,111.92
2018,6,26,7,15,731.0,85.5,3.3,17.55,412.0,235.43,160.34
2018,6,26,7,30,762.0,90.0,3.3,18.2,463.0,292.48,209.67
2018,6,26,7,45,785.5,93.0,3.35,18.85,512.5,348.14,258.19
2018,6,26,8,0,809.0,96.0,3.4,19.5,562.0,405.06,306.81
2018,6,26,8,15,827.5,98.5,3.4,20.15,609.5,460.26,352.79
2018,6,26,8,30,846.0,101.0,3.4,20.8,657.0,515.57,397.35
2018,6,26,8,45,860.5,103.0,3.45,21.5,701.0,566.9,437.54
2018,6,26,9,0,875.0,105.0,3.5,22.2,745.0,617.74,476.06
2018,6,26,9,15,883.5,107.5,3.55,22.8,783.0,664.06,510.28
2018,6,26,9,30,892.0,110.0,3.6,23.4,821.0,708.43,542.13
2018,6,26,9,45,896.5,113.5,3.7,24.05,853.5,748.68,570.26
2018,6,26,10,0,901.0,117.0,3.8,24.7,886.0,786.25,595.4
2018,6,26,10,15,908.5,118.0,3.9,25.15,914.0,821.09,617.96
2018,6,26,10,30,916.0,119.0,4.0,25.6,942.0,853.11,638.42
2018,6,26,10,45,924.0,117.0,4.1,26.05,963.5,879.86,655.18
2018,6,26,11,0,932.0,115.0,4.2,26.5,985.0,903.47,669.8
2018,6,26,11,15,935.5,115.5,4.3,26.75,999.5,922.15,681.63
2018,6,26,11,30,939.0,116.0,4.4,27.0,1014.0,937.31,691.17
2018,6,26,11,45,943.0,114.5,4.5,27.3,1021.0,947.56,697.36
2018,6,26,12,0,947.0,113.0,4.6,27.6,1028.0,954.2,701.28
2018,6,26,12,15,949.0,111.5,4.7,27.6,1027.5,955.41,702.8
2018,6,26,12,30,951.0,110.0,4.8,27.6,1027.0,952.95,701.98
2018,6,26,12,45,954.0,106.5,4.9,27.65,1020.0,945.85,697.99
2018,6,26,13,0,957.0,103.0,5.0,27.7,1013.0,934.95,691.54
2018,6,26,13,15,955.0,102.0,5.1,27.55,997.5,918.25,681.76
2018,6,26,13,30,953.0,101.0,5.2,27.4,982.0,897.94,669.52
2018,6,26,13,45,951.0,99.0,5.3,27.25,960.0,873.17,654.16
2018,6,26,14,0,949.0,97.0,5.4,27.1,938.0,844.96,636.31
2018,6,26,14,15,944.0,95.0,5.45,26.75,909.0,811.15,614.65
2018,6,26,14,30,939.0,93.0,5.5,26.4,880.0,774.35,590.65
2018,6,26,14,45,933.5,90.0,5.55,26.05,845.0,733.46,562.25
2018,6,26,15,0,928.0,87.0,5.6,25.7,810.0,689.98,530.72
2018,6,26,15,15,917.5,86.0,5.6,25.7,770.0,642.95,494.79
2018,6,26,15,30,907.0,85.0,5.6,25.7,730.0,594.18,456.67
2018,6,26,15,45,895.5,82.5,5.6,24.45,685.5,542.05,417.07
2018,6,26,16,0,884.0,80.0,5.6,23.2,641.0,488.81,375.01
2018,6,26,16,15,868.5,77.5,5.55,22.6,593.5,433.06,328.47
2018,6,26,16,30,853.0,75.0,5.5,22.0,546.0,377.14,280.4
2018,6,26,16,45,832.5,72.0,5.45,21.4,496.0,319.37,229.89
2018,6,26,17,0,812.0,69.0,5.4,20.8,446.0,259.64,177.39
2018,6,26,17,15,783.0,66.0,5.3,20.15,395.0,202.03,127.91
2018,6,26,17,30,754.0,63.0,5.2,19.5,344.0,146.97,84.11
2018,6,26,17,45,715.5,58.5,5.1,18.9,293.5,92.86,49.38
2018,6,26,18,0,677.0,54.0,5.0,18.3,243.0,46.48,35.36
2018,6,26,18,15,616.5,49.0,4.85,17.65,195.0,42.63,31.93
2018,6,26,18,30,556.0,44.0,4.7,17.0,147.0,35.63,25.56
2018,6,26,18,45,460.0,37.0,4.55,16.35,105.5,30.28,20.42
2018,6,26,19,0,364.0,30.0,4.4,15.7,64.0,24.98,14.03
2018,6,26,19,15,221.5,19.5,4.3,15.35,37.0,16.38,0.0
2018,6,26,19,30,79.0,9.0,4.2,15.0,10.0,7.68,0.0
2018,6,26,19,45,39.5,4.5,4.15,14.6,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,23.0,4.0,3.55,12.35,4.5,0.0,0.0
2018,6,27,5,0,46.0,8.0,3.7,12.6,9.0,6.83,0.0
2018,6,27,5,15,177.5,22.5,3.85,13.1,41.0,17.53,5.15
2018,6,27,5,30,309.0,37.0,4.0,13.6,73.0,30.29,20.19
2018,6,27,5,45,432.5,45.0,4.1,14.15,121.5,36.33,26.28
2018,6,27,6,0,556.0,53.0,4.2,14.7,170.0,42.44,32.05
2018,6,27,6,15,613.5,58.0,4.2,15.25,219.0,45.73,35.12
2018,6,27,6,30,671.0,63.0,4.2,15.8,268.0,71.02,40.85
2018,6,27,6,45,710.0,67.0,4.2,16.35,318.5,125.31,71.2
2018,6,27,7,0,749.0,71.0,4.2,16.9,369.0,179.81,111.78
2018,6,27,7,15,777.5,74.0,4.2,17.5,420.0,235.07,158.48
2018,6,27,7,30,806.0,77.0,4.2,18.1,471.0,292.69,208.97
2018,6,27,7,45,828.0,79.5,4.15,18.7,521.0,349.76,259.24
2018,6,27,8,0,850.0,82.0,4.1,19.3,571.0,409.24,310.42
2018,6,27,8,15,866.5,84.0,4.15,19.85,618.5,464.54,357.24
2018,6,27,8,30,883.0,86.0,4.2,20.4,666.0,519.61,402.42
2018,6,27,8,45,895.5,88.0,4.2,21.0,709.5,572.03,444.0
2018,6,27,9,0,908.0,90.0,4.2,21.6,753.0,623.28,483.33
2018,6,27,9,15,912.5,94.0,4.3,22.1,790.5,669.89,518.43
2018,6,27,9,30,917.0,98.0,4.4,22.6,828.0,714.16,550.9
2018,6,27,9,45,913.5,105.0,4.45,23.1,858.0,752.93,578.4
2018,6,27,10,0,910.0,112.0,4.5,23.6,888.0,788.38,602.24
2018,6,27,10,15,916.0,113.0,4.6,23.9,915.0,822.39,625.02
2018,6,27,10,30,922.0,114.0,4.7,24.2,942.0,853.46,645.66
2018,6,27,10,45,928.0,114.0,4.8,24.5,963.5,880.54,663.48
2018,6,27,11,0,934.0,114.0,4.9,24.8,985.0,904.39,679.07
2018,6,27,11,15,937.0,114.0,5.0,24.85,998.5,922.28,691.3
2018,6,27,11,30,940.0,114.0,5.1,24.9,1012.0,936.63,701.22
2018,6,27,11,45,942.0,114.0,5.2,25.0,1019.0,946.51,708.04
2018,6,27,12,0,944.0,114.0,5.3,25.1,1026.0,952.76,712.5
2018,6,27,12,15,943.0,114.5,5.4,24.95,1025.0,953.14,713.79
2018,6,27,12,30,942.0,115.0,5.5,24.8,1024.0,949.88,712.69
2018,6,27,12,45,939.0,114.5,5.6,24.65,1014.0,940.32,707.35
2018,6,27,13,0,936.0,114.0,5.7,24.5,1004.0,927.16,699.6
2018,6,27,13,15,933.0,113.0,5.75,24.25,988.0,910.0,689.08
2018,6,27,13,30,930.0,112.0,5.8,24.0,972.0,889.33,676.14
2018,6,27,13,45,927.0,110.5,5.85,23.75,950.0,864.8,660.44
2018,6,27,14,0,924.0,109.0,5.9,23.5,928.0,836.95,642.31
2018,6,27,14,15,918.5,107.0,5.95,23.15,899.0,803.56,620.34
2018,6,27,14,30,913.0,105.0,6.0,22.8,870.0,767.29,596.07
2018,6,27,14,45,907.0,102.5,6.05,22.4,836.0,727.5,567.49
2018,6,27,15,0,901.0,100.0,6.1,22.0,802.0,685.23,536.24
2018,6,27,15,15,890.0,98.0,6.1,22.0,761.5,638.09,499.54
2018,6,27,15,30,879.0,96.0,6.1,22.0,721.0,589.33,460.74
2018,6,27,15,45,866.0,93.0,6.1,21.05,676.5,537.26,419.98
2018,6,27,16,0,853.0,90.0,6.1,20.1,632.0,484.28,377.04
2018,6,27,16,15,836.5,86.5,6.1,19.55,584.0,428.77,330.11
2018,6,27,16,30,820.0,83.0,6.1,19.0,536.0,371.61,280.55
2018,6,27,16,45,798.0,80.0,6.05,18.4,486.5,314.56,230.13
2018,6,27,17,0,776.0,77.0,6.0,17.8,437.0,258.73,180.33
2018,6,27,17,15,744.0,73.5,5.95,17.3,386.0,202.11,131.24
2018,6,27,17,30,712.0,70.0,5.9,16.8,335.0,148.45,88.09
2018,6,27,17,45,667.5,65.0,5.8,16.25,284.5,92.14,50.65
2018,6,27,18,0,623.0,60.0,5.7,15.7,234.0,46.9,36.12
2018,6,27,18,15,558.0,54.5,5.55,15.25,187.0,43.16,32.72
2018,6,27,18,30,493.0,49.0,5.4,14.8,140.0,39.44,29.15
2018,6,27,18,45,392.0,41.0,5.25,14.35,100.0,33.46,23.35
2018,6,27,19,0,291.0,33.0,5.1,13.9,60.0,27.51,16.18
2018,6,27,19,15,173.5,21.0,4.95,13.7,34.5,16.42,0.0
2018,6,27,19,30,56.0,9.0,4.8,13.5,9.0,7.68,0.0
2018,6,27,19,45,28.0,4.5,4.7,13.25,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,36.0,8.0,3.5,12.65,9.0,0.0,0.0
2018,6,28,5,0,72.0,16.0,3.6,12.9,18.0,13.66,0.0
2018,6,28,5,15,175.0,29.0,3.6,13.45,46.0,22.5,7.76
2018,6,28,5,30,278.0,42.0,3.6,14.0,74.0,32.41,21.92
2018,6,28,5,45,370.5,50.5,3.65,14.6,115.0,40.83,30.15
2018,6,28,6,0,463.0,59.0,3.7,15.2,156.0,46.89,35.9
2018,6,28,6,15,524.0,65.5,3.65,15.75,203.0,51.06,39.76
2018,6,28,6,30,585.0,72.0,3.6,16.3,250.0,74.39,45.63
2018,6,28,6,45,628.5,77.5,3.5,16.9,300.0,121.69,71.37
2018,6,28,7,0,672.0,83.0,3.4,17.5,350.0,173.78,109.83
2018,6,28,7,15,704.0,86.5,3.4,18.05,399.5,226.25,153.62
2018,6,28,7,30,736.0,90.0,3.4,18.6,449.0,284.41,203.73
2018,6,28,7,45,761.5,93.0,3.35,19.15,498.5,339.31,251.47
2018,6,28,8,0,787.0,96.0,3.3,19.7,548.0,395.72,299.56
2018,6,28,8,15,806.0,98.5,3.3,20.3,595.0,450.03,344.85
2018,6,28,8,30,825.0,101.0,3.3,20.9,642.0,504.55,388.86
2018,6,28,8,45,840.0,102.5,3.3,21.45,685.0,554.76,428.37
2018,6,28,9,0,855.0,104.0,3.3,22.0,728.0,604.58,466.31
2018,6,28,9,15,865.5,105.5,3.35,22.55,766.0,650.47,500.4
2018,6,28,9,30,876.0,107.0,3.4,23.1,804.0,694.64,532.31
2018,6,28,9,45,885.0,107.5,3.4,23.6,837.0,734.88,560.54
2018,6,28,10,0,894.0,108.0,3.4,24.1,870.0,772.82,585.79
2018,6,28,10,15,900.0,109.5,3.5,24.55,897.0,806.83,607.83
2018,6,28,10,30,906.0,111.0,3.6,25.0,924.0,837.97,627.75
2018,6,28,10,45,910.0,111.5,3.7,25.45,944.0,863.52,643.77
2018,6,28,11,0,914.0,112.0,3.8,25.9,964.0,885.81,657.57
2018,6,28,11,15,917.0,112.0,3.9,26.15,977.5,903.43,668.75
2018,6,28,11,30,920.0,112.0,4.0,26.4,991.0,917.58,677.68
2018,6,28,11,45,920.5,112.0,4.1,26.7,996.5,926.01,682.72
2018,6,28,12,0,921.0,112.0,4.2,27.0,1002.0,930.87,685.49
2018,6,28,12,15,923.0,110.5,4.3,27.2,1001.5,932.16,686.26
2018,6,28,12,30,925.0,109.0,4.4,27.4,1001.0,929.88,684.74
2018,6,28,12,45,928.5,105.0,4.5,27.55,994.0,923.03,680.41
2018,6,28,13,0,932.0,101.0,4.6,27.7,987.0,912.48,673.73
2018,6,28,13,15,928.5,101.0,4.65,27.65,971.5,895.87,663.44
2018,6,28,13,30,925.0,101.0,4.7,27.6,956.0,875.79,650.85
2018,6,28,13,45,920.0,101.0,4.8,27.55,934.0,851.13,635.41
2018,6,28,14,0,915.0,101.0,4.9,27.5,912.0,823.28,617.68
2018,6,28,14,15,908.0,100.0,5.0,27.25,883.0,789.96,596.46
2018,6,28,14,30,901.0,99.0,5.1,27.0,854.0,753.88,573.05
2018,6,28,14,45,892.5,97.5,5.15,26.7,819.5,713.74,544.94
2018,6,28,15,0,884.0,96.0,5.2,26.4,785.0,671.35,514.25
2018,6,28,15,15,873.0,94.5,5.2,26.4,745.5,625.42,479.39
2018,6,28,15,30,862.0,93.0,5.2,26.4,706.0,577.91,442.5
2018,6,28,15,45,848.5,91.0,5.35,25.35,662.5,527.32,404.33
2018,6,28,16,0,835.0,89.0,5.5,24.3,619.0,475.89,363.95
2018,6,28,16,15,817.0,87.0,5.55,23.6,572.5,421.05,318.81
2018,6,28,16,30,799.0,85.0,5.6,22.9,526.0,366.75,272.7
2018,6,28,16,45,775.5,82.0,5.65,22.2,477.0,310.38,223.99
2018,6,28,17,0,752.0,79.0,5.7,21.5,428.0,255.43,175.98
2018,6,28,17,15,720.0,75.0,5.65,20.7,378.0,199.72,128.58
2018,6,28,17,30,688.0,71.0,5.6,19.9,328.0,147.01,86.81
2018,6,28,17,45,643.0,66.5,5.6,19.1,278.5,92.4,50.87
2018,6,28,18,0,598.0,62.0,5.6,18.3,229.0,48.24,36.9
2018,6,28,18,15,533.0,56.0,5.5,17.65,182.5,44.19,33.29
2018,6,28,18,30,468.0,50.0,5.4,17.0,136.0,40.14,29.49
2018,6,28,18,45,370.0,41.5,5.25,16.35,97.0,33.81,23.44
2018,6,28,19,0,272.0,33.0,5.1,15.7,58.0,27.46,16.0
2018,6,28,19,15,161.0,21.0,5.0,15.35,33.5,16.41,0.0
2018,6,28,19,30,50.0,9.0,4.9,15.0,9.0,7.68,0.0
2018,6,28,19,45,25.0,4.5,4.8,14.7,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,29,4,45,62.0,8.0,2.35,12.6,9.5,0.0,0.0
2018,6,29,5,0,124.0,16.0,2.6,13.0,19.0,13.66,0.0
2018,6,29,5,15,246.0,25.5,2.7,13.6,48.5,21.28,6.56
2018,6,29,5,30,368.0,35.0,2.8,14.2,78.0,28.78,18.79
2018,6,29,5,45,455.5,42.0,2.9,14.85,120.0,33.95,24.11
2018,6,29,6,0,543.0,49.0,3.0,15.5,162.0,39.15,29.03
2018,6,29,6,15,600.0,53.5,2.95,16.45,209.5,42.16,31.8
2018,6,29,6,30,657.0,58.0,2.9,17.4,257.0,69.34,39.96
2018,6,29,6,45,698.0,61.5,2.85,18.35,307.5,118.51,65.57
2018,6,29,7,0,739.0,65.0,2.8,19.3,358.0,172.11,104.7
2018,6,29,7,15,767.5,68.0,2.75,20.55,408.5,226.73,149.84
2018,6,29,7,30,796.0,71.0,2.7,21.8,459.0,283.71,198.43
2018,6,29,7,45,817.5,73.5,2.7,23.0,508.0,342.13,248.13
2018,6,29,8,0,839.0,76.0,2.7,24.2,557.0,398.85,295.3
2018,6,29,8,15,855.5,77.5,2.75,25.15,603.5,453.11,339.53
2018,6,29,8,30,872.0,79.0,2.8,26.1,650.0,507.18,382.03
2018,6,29,8,45,885.5,81.0,2.85,27.05,694.0,559.63,421.78
2018,6,29,9,0,899.0,83.0,2.9,28.0,738.0,611.06,459.35
2018,6,29,9,15,907.5,85.0,3.0,28.8,776.5,658.05,492.95
2018,6,29,9,30,916.0,87.0,3.1,29.6,815.0,703.05,524.16
2018,6,29,9,45,919.5,90.0,3.2,30.35,847.0,743.23,551.27
2018,6,29,10,0,923.0,93.0,3.3,31.1,879.0,780.63,574.58
2018,6,29,10,15,928.0,94.0,3.4,31.7,905.5,814.38,595.37
2018,6,29,10,30,933.0,95.0,3.5,32.3,932.0,845.11,613.98
2018,6,29,10,45,937.0,95.5,3.55,32.9,952.5,871.39,629.28
2018,6,29,11,0,941.0,96.0,3.6,33.5,973.0,894.32,642.32
2018,6,29,11,15,943.5,97.0,3.75,33.8,987.0,912.96,653.9
2018,6,29,11,30,946.0,98.0,3.9,34.1,1001.0,928.02,663.22
2018,6,29,11,45,947.0,97.5,4.05,34.35,1007.0,936.74,668.64
2018,6,29,12,0,948.0,97.0,4.2,34.6,1013.0,941.78,671.81
2018,6,29,12,15,946.0,98.5,4.3,34.7,1011.5,942.31,672.31
2018,6,29,12,30,944.0,100.0,4.4,34.8,1010.0,939.16,670.55
2018,6,29,12,45,939.0,101.0,4.55,34.85,1000.0,929.25,664.86
2018,6,29,13,0,934.0,102.0,4.7,34.9,990.0,915.78,656.92
2018,6,29,13,15,931.0,102.0,4.8,34.8,975.0,899.61,647.54
2018,6,29,13,30,928.0,102.0,4.9,34.7,960.0,879.95,636.01
2018,6,29,13,45,924.5,100.5,5.0,34.6,938.0,855.09,620.97
2018,6,29,14,0,921.0,99.0,5.1,34.5,916.0,826.96,603.65
2018,6,29,14,15,915.0,97.5,5.15,34.2,887.0,793.78,582.99
2018,6,29,14,30,909.0,96.0,5.2,33.9,858.0,757.76,560.18
2018,6,29,14,45,901.5,94.5,5.3,33.6,824.0,718.04,533.52
2018,6,29,15,0,894.0,93.0,5.4,33.3,790.0,675.97,504.07
2018,6,29,15,15,883.0,91.5,5.4,33.3,750.0,629.63,469.83
2018,6,29,15,30,872.0,90.0,5.4,33.3,710.0,581.68,433.6
2018,6,29,15,45,858.5,87.5,5.4,32.4,666.0,530.18,395.3
2018,6,29,16,0,845.0,85.0,5.4,31.5,622.0,477.83,354.96
2018,6,29,16,15,827.5,82.5,5.4,30.85,575.0,423.23,311.19
2018,6,29,16,30,810.0,80.0,5.4,30.2,528.0,367.03,264.89
2018,6,29,16,45,787.5,77.5,5.35,29.5,479.0,310.84,217.6
2018,6,29,17,0,765.0,75.0,5.3,28.8,430.0,255.91,170.85
2018,6,29,17,15,735.5,71.0,5.25,27.95,380.0,199.92,124.42
2018,6,29,17,30,706.0,67.0,5.2,27.1,330.0,146.6,83.16
2018,6,29,17,45,664.5,62.5,5.1,26.2,281.0,95.0,50.61
2018,6,29,18,0,623.0,58.0,5.0,25.3,232.0,45.36,33.34
2018,6,29,18,15,561.0,52.5,4.85,24.35,185.5,41.57,30.1
2018,6,29,18,30,499.0,47.0,4.7,23.4,139.0,37.8,26.67
2018,6,29,18,45,404.0,39.0,4.6,22.45,99.5,31.77,21.09
2018,6,29,19,0,309.0,31.0,4.5,21.5,60.0,25.73,14.21
2018,6,29,19,15,185.5,20.0,4.45,20.95,34.5,16.79,0.0
2018,6,29,19,30,62.0,9.0,4.4,20.4,9.0,7.68,0.0
2018,6,29,19,45,31.0,4.5,4.35,19.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,19.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.2,18.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,18.15,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,30,4,45,79.5,7.5,1.2,17.55,9.5,0.0,0.0
2018,6,30,5,0,159.0,15.0,1.2,17.9,19.0,12.8,0.0
2018,6,30,5,15,289.5,23.5,1.3,18.75,49.5,19.57,4.88
2018,6,30,5,30,420.0,32.0,1.4,19.6,80.0,26.36,16.28
2018,6,30,5,45,503.0,38.0,1.55,20.5,123.0,30.86,20.86
2018,6,30,6,0,586.0,44.0,1.7,21.4,166.0,38.52,27.75
2018,6,30,6,15,640.0,48.5,1.7,22.15,214.0,41.97,30.85
2018,6,30,6,30,694.0,53.0,1.7,22.9,262.0,66.03,35.83
2018,6,30,6,45,731.0,56.0,1.75,23.65,312.5,116.59,61.32
2018,6,30,7,0,768.0,59.0,1.8,24.4,363.0,171.05,100.3
2018,6,30,7,15,794.5,62.0,1.85,25.25,413.5,230.06,148.24
2018,6,30,7,30,821.0,65.0,1.9,26.1,464.0,287.54,196.61
2018,6,30,7,45,841.0,67.5,1.95,26.95,513.5,344.18,244.41
2018,6,30,8,0,861.0,70.0,2.0,27.8,563.0,401.58,291.66
2018,6,30,8,15,876.0,71.5,2.05,28.6,609.5,456.32,335.59
2018,6,30,8,30,891.0,73.0,2.1,29.4,656.0,510.69,377.66
2018,6,30,8,45,902.0,74.5,2.2,30.25,698.5,562.27,416.3
2018,6,30,9,0,913.0,76.0,2.3,31.1,741.0,612.55,452.67
2018,6,30,9,15,921.5,77.5,2.35,31.9,779.5,659.71,485.52
2018,6,30,9,30,930.0,79.0,2.4,32.7,818.0,704.86,515.94
2018,6,30,9,45,935.0,81.5,2.5,33.55,851.0,746.23,542.94
2018,6,30,10,0,940.0,84.0,2.6,34.4,884.0,784.89,566.13
2018,6,30,10,15,945.5,85.0,2.65,35.0,911.5,819.62,586.74
2018,6,30,10,30,951.0,86.0,2.7,35.6,939.0,851.32,605.19
2018,6,30,10,45,954.0,86.5,2.8,36.2,958.5,877.28,620.16
2018,6,30,11,0,957.0,87.0,2.9,36.8,978.0,899.79,632.91
2018,6,30,11,15,959.0,87.5,3.0,37.15,991.5,917.88,643.53
2018,6,30,11,30,961.0,88.0,3.1,37.5,1005.0,932.32,651.91
2018,6,30,11,45,962.0,88.0,3.15,37.8,1011.5,941.71,656.99
2018,6,30,12,0,963.0,88.0,3.2,38.1,1018.0,947.35,659.84
2018,6,30,12,15,960.0,89.5,3.3,38.25,1016.0,947.07,659.84
2018,6,30,12,30,957.0,91.0,3.4,38.4,1014.0,943.05,657.61
2018,6,30,12,45,950.0,95.0,3.45,38.55,1004.5,934.11,652.08
2018,6,30,13,0,943.0,99.0,3.5,38.7,995.0,921.58,644.38
2018,6,30,13,15,940.5,98.0,3.55,38.75,979.5,904.81,634.35
2018,6,30,13,30,938.0,97.0,3.6,38.8,964.0,884.5,622.1
2018,6,30,13,45,921.0,104.0,3.65,38.8,938.5,856.25,604.88
2018,6,30,14,0,904.0,111.0,3.7,38.8,913.0,825.32,585.87
2018,6,30,14,15,873.5,122.5,3.75,38.7,877.0,785.67,561.24
2018,6,30,14,30,843.0,134.0,3.8,38.6,841.0,744.53,534.57
2018,6,30,14,45,860.5,118.0,3.8,38.5,813.5,711.82,512.92
2018,6,30,15,0,878.0,102.0,3.8,38.4,786.0,674.67,487.62
2018,6,30,15,15,879.5,94.5,3.8,38.4,750.0,631.16,456.82
2018,6,30,15,30,881.0,87.0,3.8,38.4,714.0,584.93,423.27
2018,6,30,15,45,866.0,85.0,3.95,37.75,669.0,532.69,385.75
2018,6,30,16,0,851.0,83.0,4.1,37.1,624.0,479.72,346.27
2018,6,30,16,15,830.0,82.0,4.25,36.4,576.0,424.7,303.91
2018,6,30,16,30,809.0,81.0,4.4,35.7,528.0,368.46,259.23
2018,6,30,16,45,780.0,79.5,4.6,34.95,477.5,311.2,212.85
2018,6,30,17,0,751.0,78.0,4.8,34.2,427.0,255.92,167.47
2018,6,30,17,15,713.5,75.5,4.95,32.85,376.0,200.47,123.23
2018,6,30,17,30,676.0,73.0,5.1,31.5,325.0,145.06,81.63
2018,6,30,17,45,619.0,69.5,5.3,30.1,274.0,94.5,50.62
2018,6,30,18,0,562.0,66.0,5.5,28.7,223.0,51.07,37.65
2018,6,30,18,15,492.0,59.0,5.5,27.35,176.5,46.34,33.73
2018,6,30,18,30,422.0,52.0,5.5,26.0,130.0,41.59,29.55
2018,6,30,18,45,323.0,42.0,5.5,24.6,91.5,34.06,22.77
2018,6,30,19,0,224.0,32.0,5.5,23.2,53.0,24.82,13.36
2018,6,30,19,15,132.5,19.5,5.4,22.55,30.0,15.21,0.0
2018,6,30,19,30,41.0,7.0,5.3,21.9,7.0,5.97,0.0
2018,6,30,19,45,20.5,3.5,5.2,21.2,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,18.7,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.45,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,1,4,45,35.0,5.5,4.1,15.45,6.5,0.0,0.0
2018,7,1,5,0,70.0,11.0,4.1,15.6,13.0,9.39,0.0
2018,7,1,5,15,152.5,24.0,4.2,16.2,38.5,18.64,3.92
2018,7,1,5,30,235.0,37.0,4.3,16.8,64.0,28.53,18.24
2018,7,1,5,45,310.0,50.0,4.4,17.35,103.0,38.23,27.49
2018,7,1,6,0,385.0,63.0,4.5,17.9,142.0,47.74,36.2
2018,7,1,6,15,443.0,72.0,4.55,18.55,187.0,55.9,43.52
2018,7,1,6,30,501.0,81.0,4.6,19.2,232.0,77.49,49.91
2018,7,1,6,45,546.5,88.5,4.65,19.8,280.5,121.55,73.98
2018,7,1,7,0,592.0,96.0,4.7,20.4,329.0,170.82,109.84
2018,7,1,7,15,625.5,101.5,4.7,21.05,378.0,220.77,150.77
2018,7,1,7,30,659.0,107.0,4.7,21.7,427.0,273.92,195.92
2018,7,1,7,45,686.0,111.5,4.65,22.4,475.5,326.96,241.28
2018,7,1,8,0,713.0,116.0,4.6,23.1,524.0,381.85,287.37
2018,7,1,8,15,733.5,120.0,4.6,23.65,570.0,434.98,331.31
2018,7,1,8,30,754.0,124.0,4.6,24.2,616.0,489.82,375.27
2018,7,1,8,45,770.5,127.0,4.6,24.8,659.0,540.2,414.58
2018,7,1,9,0,787.0,130.0,4.6,25.4,702.0,590.12,452.36
2018,7,1,9,15,807.5,129.0,4.6,25.9,743.5,638.16,487.98
2018,7,1,9,30,828.0,128.0,4.6,26.4,785.0,685.44,522.12
2018,7,1,9,45,852.5,122.0,4.65,26.95,823.0,724.82,550.23
2018,7,1,10,0,877.0,116.0,4.7,27.5,861.0,767.6,579.66
2018,7,1,10,15,881.5,118.0,4.8,27.85,887.5,800.53,601.33
2018,7,1,10,30,886.0,120.0,4.9,28.2,914.0,830.55,620.93
2018,7,1,10,45,887.0,123.0,4.95,28.55,933.5,855.51,636.72
2018,7,1,11,0,888.0,126.0,5.0,28.9,953.0,877.15,650.22
2018,7,1,11,15,888.5,128.5,5.15,29.1,966.0,894.51,661.85
2018,7,1,11,30,889.0,131.0,5.3,29.3,979.0,908.43,671.23
2018,7,1,11,45,885.5,135.0,5.4,29.45,984.5,916.63,676.66
2018,7,1,12,0,882.0,139.0,5.5,29.6,990.0,921.32,679.83
2018,7,1,12,15,877.0,142.0,5.6,29.55,987.5,920.37,679.85
2018,7,1,12,30,872.0,145.0,5.7,29.5,985.0,916.04,677.68
2018,7,1,12,45,860.0,150.5,5.8,29.45,973.5,904.3,670.54
2018,7,1,13,0,848.0,156.0,5.9,29.4,962.0,889.41,661.31
2018,7,1,13,15,842.5,156.0,6.0,29.15,946.0,884.06,659.23
2018,7,1,13,30,837.0,156.0,6.1,28.9,930.0,863.37,646.53
2018,7,1,13,45,827.5,157.0,6.15,28.65,906.5,837.27,629.83
2018,7,1,14,0,818.0,158.0,6.2,28.4,883.0,808.42,611.12
2018,7,1,14,15,809.0,157.0,6.2,28.05,854.5,775.59,588.88
2018,7,1,14,30,800.0,156.0,6.2,27.7,826.0,740.38,564.22
2018,7,1,14,45,788.5,153.5,6.25,27.35,791.0,699.92,535.46
