Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,13,45,945.5,91.0,4.05,35.7,944.0,876.23,627.72
2018,7,11,14,0,941.0,91.0,4.2,35.7,922.0,848.33,610.83
2018,7,11,14,15,935.0,89.5,4.35,35.45,893.0,814.66,590.56
2018,7,11,14,30,929.0,88.0,4.5,35.2,864.0,778.04,568.05
2018,7,11,14,45,921.0,87.0,4.65,34.95,829.5,737.72,542.4
2018,7,11,15,0,913.0,86.0,4.8,34.7,795.0,695.0,513.25
2018,7,11,15,15,903.0,84.5,4.8,34.7,755.5,648.37,479.51
2018,7,11,15,30,893.0,83.0,4.8,34.7,716.0,599.95,443.65
2018,7,11,15,45,879.0,81.5,5.0,33.55,671.5,547.89,406.6
2018,7,11,16,0,865.0,80.0,5.2,32.4,627.0,494.93,367.16
2018,7,11,16,15,846.5,78.0,5.25,31.55,579.0,438.98,323.15
2018,7,11,16,30,828.0,76.0,5.3,30.7,531.0,383.16,277.71
2018,7,11,16,45,805.0,73.5,5.3,29.85,481.0,323.84,228.35
2018,7,11,17,0,782.0,71.0,5.3,29.0,431.0,267.29,180.35
2018,7,11,17,15,751.0,68.0,5.2,27.9,380.5,210.27,132.79
2018,7,11,17,30,720.0,65.0,5.1,26.8,330.0,156.05,89.94
2018,7,11,17,45,676.5,60.5,5.0,25.7,279.5,102.65,54.33
2018,7,11,18,0,633.0,56.0,4.9,24.6,229.0,50.37,31.4
2018,7,11,18,15,569.5,50.0,4.7,23.65,182.0,39.75,28.6
2018,7,11,18,30,506.0,44.0,4.5,22.7,135.0,35.48,24.73
2018,7,11,18,45,407.0,37.0,4.35,21.75,95.5,30.22,19.74
2018,7,11,19,0,308.0,30.0,4.2,20.8,56.0,25.04,12.83
2018,7,11,19,15,184.5,19.0,4.1,20.3,32.0,16.22,0.0
2018,7,11,19,30,61.0,8.0,4.0,19.8,8.0,6.83,0.0
2018,7,11,19,45,30.5,4.0,3.9,19.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.2,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,16.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,12,4,45,25.5,4.5,2.35,15.05,4.5,0.0,0.0
2018,7,12,5,0,51.0,9.0,2.5,15.2,9.0,7.68,0.0
2018,7,12,5,15,158.0,21.0,2.6,15.8,33.5,16.4,0.0
2018,7,12,5,30,265.0,33.0,2.7,16.4,58.0,27.34,16.16
2018,7,12,5,45,354.5,42.0,2.75,17.0,96.5,34.08,23.7
2018,7,12,6,0,444.0,51.0,2.8,17.6,135.0,40.74,30.0
2018,7,12,6,15,487.0,60.0,2.85,18.35,177.0,46.99,35.69
2018,7,12,6,30,530.0,69.0,2.9,19.1,219.0,66.84,41.78
2018,7,12,6,45,532.0,81.0,2.9,19.8,257.0,112.45,67.37
2018,7,12,7,0,534.0,93.0,2.9,20.5,295.0,158.11,101.82
2018,7,12,7,15,584.0,97.5,2.95,21.25,347.5,207.57,141.25
2018,7,12,7,30,634.0,102.0,3.0,22.0,400.0,262.26,186.59
2018,7,12,7,45,696.0,97.0,3.0,22.8,457.5,317.47,232.4
2018,7,12,8,0,758.0,92.0,3.0,23.6,515.0,380.18,283.68
2018,7,12,8,15,775.5,95.0,3.05,24.45,560.5,433.38,327.23
2018,7,12,8,30,793.0,98.0,3.1,25.3,606.0,486.75,369.47
2018,7,12,8,45,805.5,101.0,3.15,26.2,647.5,537.3,408.12
2018,7,12,9,0,818.0,104.0,3.2,27.1,689.0,584.91,443.35
2018,7,12,9,15,717.5,160.0,3.25,27.75,694.0,613.75,462.86
2018,7,12,9,30,617.0,216.0,3.3,28.4,699.0,628.44,471.3
2018,7,12,9,45,571.5,253.0,3.35,29.0,715.5,654.43,487.89
2018,7,12,10,0,526.0,290.0,3.4,29.6,732.0,673.8,499.3
2018,7,12,10,15,508.0,314.0,3.45,30.0,752.5,700.62,516.44
2018,7,12,10,30,490.0,338.0,3.5,30.4,773.0,724.39,531.16
2018,7,12,10,45,481.5,351.5,3.55,30.75,787.5,743.95,543.28
2018,7,12,11,0,473.0,365.0,3.6,31.1,802.0,761.06,553.64
2018,7,12,11,15,430.5,387.5,3.6,31.4,790.0,753.87,546.79
2018,7,12,11,30,388.0,410.0,3.6,31.7,778.0,734.2,531.83
2018,7,12,11,45,437.5,383.0,3.6,31.95,800.5,769.02,555.91
2018,7,12,12,0,487.0,356.0,3.6,32.2,823.0,792.81,572.31
2018,7,12,12,15,634.5,266.5,3.65,32.6,875.0,846.6,611.17
2018,7,12,12,30,782.0,177.0,3.7,33.0,927.0,887.71,639.17
2018,7,12,12,45,813.0,154.5,3.75,33.35,928.5,889.45,639.52
2018,7,12,13,0,844.0,132.0,3.8,33.7,930.0,876.43,630.57
2018,7,12,13,15,813.0,149.5,3.9,33.8,908.5,864.05,623.09
2018,7,12,13,30,782.0,167.0,4.0,33.9,887.0,838.62,606.97
2018,7,12,13,45,777.0,164.5,4.1,33.95,865.5,814.29,591.72
2018,7,12,14,0,772.0,162.0,4.2,34.0,844.0,787.16,574.5
2018,7,12,14,15,793.0,142.5,4.3,33.5,823.0,761.84,559.68
2018,7,12,14,30,814.0,123.0,4.4,33.0,802.0,726.22,537.42
2018,7,12,14,45,806.0,120.5,4.45,32.5,769.5,688.65,512.19
2018,7,12,15,0,798.0,118.0,4.5,32.0,737.0,653.02,487.59
2018,7,12,15,15,786.0,115.0,4.5,32.0,698.5,607.65,454.43
2018,7,12,15,30,774.0,112.0,4.5,32.0,660.0,561.0,419.6
2018,7,12,15,45,759.0,109.5,4.65,30.55,618.5,512.17,384.85
2018,7,12,16,0,744.0,107.0,4.8,29.1,577.0,462.85,348.22
2018,7,12,16,15,725.0,103.5,4.85,28.15,532.0,410.68,307.1
2018,7,12,16,30,706.0,100.0,4.9,27.2,487.0,358.99,264.96
2018,7,12,16,45,681.0,95.5,4.95,26.3,440.0,302.75,218.23
2018,7,12,17,0,656.0,91.0,5.0,25.4,393.0,250.36,173.79
2018,7,12,17,15,622.5,86.0,4.95,24.55,345.5,197.85,129.85
2018,7,12,17,30,589.0,81.0,4.9,23.7,298.0,148.6,90.67
2018,7,12,17,45,467.5,83.0,4.9,22.8,238.5,101.61,61.52
2018,7,12,18,0,346.0,85.0,4.9,21.9,179.0,66.54,47.02
2018,7,12,18,15,290.5,71.5,4.75,21.45,139.5,53.02,40.35
2018,7,12,18,30,235.0,58.0,4.6,21.0,100.0,43.55,31.83
2018,7,12,18,45,181.5,44.0,4.4,20.5,70.5,33.46,22.55
2018,7,12,19,0,128.0,30.0,4.2,20.0,41.0,23.09,11.26
2018,7,12,19,15,65.5,17.0,4.1,19.9,22.5,14.51,0.0
2018,7,12,19,30,3.0,4.0,4.0,19.8,4.0,3.41,0.0
2018,7,12,19,45,1.5,2.0,3.85,19.65,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,3.2,17.3,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,3.2,17.4,1.0,0.85,0.0
2018,7,13,5,15,0.0,4.5,3.25,17.75,4.5,3.69,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.1,8.0,6.56,0.0
2018,7,13,5,45,0.0,13.5,3.3,18.4,13.5,11.1,3.86
2018,7,13,6,0,0.0,19.0,3.3,18.7,19.0,15.63,8.0
2018,7,13,6,15,0.0,30.5,3.3,19.15,30.5,25.15,16.46
2018,7,13,6,30,0.0,42.0,3.3,19.6,42.0,34.7,23.61
2018,7,13,6,45,0.0,52.0,3.3,20.0,52.0,43.02,30.55
2018,7,13,7,0,0.0,62.0,3.3,20.4,62.0,51.36,37.4
2018,7,13,7,15,65.0,105.5,3.3,21.0,136.0,101.27,75.79
2018,7,13,7,30,130.0,149.0,3.3,21.6,210.0,158.89,120.51
2018,7,13,7,45,173.5,188.5,3.3,22.2,279.5,214.37,164.12
2018,7,13,8,0,217.0,228.0,3.3,22.8,349.0,275.22,211.57
2018,7,13,8,15,163.0,248.0,3.35,23.45,343.5,282.51,217.87
2018,7,13,8,30,109.0,268.0,3.4,24.1,338.0,283.87,218.77
2018,7,13,8,45,167.0,282.0,3.4,24.75,397.5,335.17,257.66
2018,7,13,9,0,225.0,296.0,3.4,25.4,457.0,397.7,304.39
2018,7,13,9,15,279.0,312.0,3.5,26.15,522.5,458.9,349.34
2018,7,13,9,30,333.0,328.0,3.6,26.9,588.0,524.0,396.32
2018,7,13,9,45,254.0,342.0,3.65,27.65,545.5,495.72,373.29
2018,7,13,10,0,175.0,356.0,3.7,28.4,503.0,451.97,339.14
2018,7,13,10,15,199.5,353.0,3.75,29.05,526.0,476.03,356.31
2018,7,13,10,30,224.0,350.0,3.8,29.7,549.0,510.31,380.26
2018,7,13,10,45,294.0,369.0,3.85,30.3,636.5,593.73,439.3
2018,7,13,11,0,364.0,388.0,3.9,30.9,724.0,679.21,498.15
2018,7,13,11,15,404.5,370.0,3.95,31.3,748.5,716.67,523.43
2018,7,13,11,30,445.0,352.0,4.0,31.7,773.0,743.71,541.85
2018,7,13,11,45,579.0,282.5,4.1,32.1,834.5,806.82,587.16
2018,7,13,12,0,713.0,213.0,4.2,32.5,896.0,868.37,630.33
2018,7,13,12,15,783.0,171.5,4.2,32.75,921.5,886.73,641.41
2018,7,13,12,30,853.0,130.0,4.2,33.0,947.0,897.9,648.07
2018,7,13,12,45,859.0,124.5,4.2,33.2,941.5,893.07,644.44
2018,7,13,13,0,865.0,119.0,4.2,33.4,936.0,884.7,638.68
2018,7,13,13,15,843.5,128.5,4.25,33.45,915.0,862.26,624.33
2018,7,13,13,30,822.0,138.0,4.3,33.5,894.0,837.09,608.22
2018,7,13,13,45,676.0,215.0,4.3,33.6,827.0,783.59,571.22
2018,7,13,14,0,530.0,292.0,4.3,33.7,760.0,713.61,520.5
2018,7,13,14,15,587.0,254.0,4.3,33.55,756.5,708.24,518.91
2018,7,13,14,30,644.0,216.0,4.3,33.4,753.0,695.62,511.79
2018,7,13,14,45,734.5,160.5,4.35,33.25,749.0,681.18,503.9
2018,7,13,15,0,825.0,105.0,4.4,33.1,745.0,656.47,488.23
2018,7,13,15,15,813.5,103.0,4.4,33.1,706.5,612.05,455.79
2018,7,13,15,30,802.0,101.0,4.4,33.1,668.0,566.2,421.63
2018,7,13,15,45,788.5,98.0,4.45,32.4,626.0,518.24,386.22
2018,7,13,16,0,775.0,95.0,4.5,31.7,584.0,467.76,347.74
2018,7,13,16,15,756.5,92.0,4.55,31.15,538.5,414.69,305.87
2018,7,13,16,30,738.0,89.0,4.6,30.6,493.0,361.99,262.98
2018,7,13,16,45,714.0,85.0,4.7,30.0,445.5,307.27,217.65
2018,7,13,17,0,690.0,81.0,4.8,29.4,398.0,254.1,172.86
2018,7,13,17,15,657.0,77.0,4.85,28.5,350.0,197.94,126.56
2018,7,13,17,30,624.0,73.0,4.9,27.6,302.0,147.6,86.96
2018,7,13,17,45,579.5,68.0,4.95,26.7,255.0,98.91,54.24
2018,7,13,18,0,535.0,63.0,5.0,25.8,208.0,55.27,35.29
2018,7,13,18,15,470.5,55.5,5.0,24.85,164.0,43.57,31.7
2018,7,13,18,30,406.0,48.0,5.0,23.9,120.0,38.37,27.01
2018,7,13,18,45,314.5,38.5,4.95,22.95,84.0,31.24,20.42
2018,7,13,19,0,223.0,29.0,4.9,22.0,48.0,22.57,10.55
2018,7,13,19,15,130.5,17.5,4.85,21.45,27.0,14.94,0.0
2018,7,13,19,30,38.0,6.0,4.8,20.9,6.0,5.12,0.0
2018,7,13,19,45,19.0,3.0,4.75,20.35,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,19.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,19.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,18.7,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,14,4,45,24.0,4.0,3.95,16.15,4.0,0.0,0.0
2018,7,14,5,0,48.0,8.0,4.0,16.2,8.0,6.83,0.0
2018,7,14,5,15,151.5,19.5,4.1,16.65,31.0,15.24,0.0
2018,7,14,5,30,255.0,31.0,4.2,17.1,54.0,25.63,14.32
2018,7,14,5,45,347.0,40.0,4.25,17.55,92.0,32.43,22.14
2018,7,14,6,0,439.0,49.0,4.3,18.0,130.0,39.14,28.51
2018,7,14,6,15,501.0,55.0,4.35,18.6,174.5,43.15,32.26
2018,7,14,6,30,563.0,61.0,4.4,19.2,219.0,61.45,36.78
2018,7,14,6,45,607.0,66.0,4.4,19.8,267.0,107.2,60.15
2018,7,14,7,0,651.0,71.0,4.4,20.4,315.0,157.88,96.76
2018,7,14,7,15,682.5,75.0,4.4,21.15,363.5,212.62,141.91
2018,7,14,7,30,714.0,79.0,4.4,21.9,412.0,267.07,188.67
2018,7,14,7,45,738.0,82.0,4.35,22.6,460.0,320.79,235.24
2018,7,14,8,0,762.0,85.0,4.3,23.3,508.0,375.96,282.12
2018,7,14,8,15,780.5,87.5,4.35,24.0,554.0,429.41,326.64
2018,7,14,8,30,799.0,90.0,4.4,24.7,600.0,483.12,369.98
2018,7,14,8,45,813.5,92.0,4.4,25.35,642.0,533.21,409.24
2018,7,14,9,0,828.0,94.0,4.4,26.0,684.0,582.81,446.9
2018,7,14,9,15,839.5,96.0,4.5,26.6,723.0,629.51,481.63
2018,7,14,9,30,851.0,98.0,4.6,27.2,762.0,674.67,514.4
2018,7,14,9,45,860.0,99.0,4.65,27.8,795.0,715.35,543.0
2018,7,14,10,0,869.0,100.0,4.7,28.4,828.0,753.83,568.32
2018,7,14,10,15,875.5,101.0,4.8,28.85,855.5,787.94,590.59
2018,7,14,10,30,882.0,102.0,4.9,29.3,883.0,819.31,610.83
2018,7,14,10,45,886.5,103.0,5.0,29.75,904.0,846.08,627.82
2018,7,14,11,0,891.0,104.0,5.1,30.2,925.0,869.7,642.65
2018,7,14,11,15,894.0,104.5,5.2,30.35,939.0,888.26,654.86
2018,7,14,11,30,897.0,105.0,5.3,30.5,953.0,903.43,664.85
2018,7,14,11,45,899.0,104.5,5.4,30.6,960.0,913.31,671.51
2018,7,14,12,0,901.0,104.0,5.5,30.7,967.0,919.67,675.91
2018,7,14,12,15,900.5,104.5,5.6,30.6,966.5,921.15,677.68
2018,7,14,12,30,900.0,105.0,5.7,30.5,966.0,919.08,677.17
2018,7,14,12,45,794.5,174.0,5.8,30.35,929.5,893.57,660.94
2018,7,14,13,0,689.0,243.0,5.9,30.2,893.0,862.56,639.83
2018,7,14,13,15,628.5,269.0,5.95,29.95,855.0,822.08,611.62
2018,7,14,13,30,568.0,295.0,6.0,29.7,817.0,779.85,581.94
2018,7,14,13,45,724.5,198.0,6.1,29.4,847.5,809.39,608.13
2018,7,14,14,0,881.0,101.0,6.2,29.1,878.0,813.43,613.2
2018,7,14,14,15,874.5,100.5,6.2,28.75,850.5,782.04,592.58
2018,7,14,14,30,868.0,100.0,6.2,28.4,823.0,747.93,570.0
2018,7,14,14,45,860.0,98.0,6.2,28.05,789.5,708.81,543.0
2018,7,14,15,0,852.0,96.0,6.2,27.7,756.0,667.45,512.89
2018,7,14,15,15,841.0,94.5,6.2,27.7,717.5,622.65,478.82
2018,7,14,15,30,830.0,93.0,6.2,27.7,679.0,576.31,442.82
2018,7,14,15,45,815.5,90.5,6.15,26.45,636.0,525.88,404.82
2018,7,14,16,0,801.0,88.0,6.1,25.2,593.0,474.75,364.87
2018,7,14,16,15,783.0,85.5,6.05,24.55,547.0,421.1,320.76
2018,7,14,16,30,765.0,83.0,6.0,23.9,501.0,367.61,275.48
2018,7,14,16,45,741.5,80.0,5.95,23.2,453.5,312.44,227.94
2018,7,14,17,0,718.0,77.0,5.9,22.5,406.0,258.7,180.97
2018,7,14,17,15,686.0,73.0,5.8,22.0,357.0,204.07,133.96
2018,7,14,17,30,654.0,69.0,5.7,21.5,308.0,149.25,89.25
2018,7,14,17,45,610.0,64.0,5.6,21.0,260.0,98.78,54.21
2018,7,14,18,0,566.0,59.0,5.5,20.5,212.0,53.26,33.83
2018,7,14,18,15,502.0,52.5,5.4,20.1,167.5,41.38,30.45
2018,7,14,18,30,438.0,46.0,5.3,19.7,123.0,36.88,26.23
2018,7,14,18,45,343.5,37.5,5.15,19.25,86.0,30.51,20.14
2018,7,14,19,0,249.0,29.0,5.0,18.8,49.0,24.11,11.61
2018,7,14,19,15,146.5,17.5,5.0,18.5,27.5,14.94,0.0
2018,7,14,19,30,44.0,6.0,5.0,18.2,6.0,5.12,0.0
2018,7,14,19,45,22.0,3.0,5.0,17.9,3.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,17.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,16.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,16.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,4,45,28.5,4.0,3.9,14.9,4.0,0.0,0.0
2018,7,15,5,0,57.0,8.0,4.0,15.0,8.0,6.83,0.0
2018,7,15,5,15,175.0,19.0,4.1,15.45,32.0,15.96,0.0
2018,7,15,5,30,293.0,30.0,4.2,15.9,56.0,24.89,13.58
2018,7,15,5,45,389.5,37.5,4.35,16.4,95.0,30.48,20.55
2018,7,15,6,0,486.0,45.0,4.5,16.9,134.0,36.11,25.98
2018,7,15,6,15,516.0,54.0,4.5,17.5,174.5,42.5,31.83
2018,7,15,6,30,546.0,63.0,4.5,18.1,215.0,62.55,38.17
2018,7,15,6,45,570.0,72.5,4.45,18.65,259.5,109.16,63.53
2018,7,15,7,0,594.0,82.0,4.4,19.2,304.0,158.45,100.2
2018,7,15,7,15,660.0,81.0,4.4,19.8,361.0,210.25,141.65
2018,7,15,7,30,726.0,80.0,4.4,20.4,418.0,271.47,192.95
2018,7,15,7,45,770.0,78.0,4.4,21.0,472.5,328.01,241.75
2018,7,15,8,0,814.0,76.0,4.4,21.6,527.0,389.34,293.78
2018,7,15,8,15,832.5,78.5,4.4,22.2,574.5,444.96,340.54
2018,7,15,8,30,851.0,81.0,4.4,22.8,622.0,500.7,385.92
2018,7,15,8,45,865.5,82.5,4.4,23.4,666.0,553.18,427.39
2018,7,15,9,0,880.0,84.0,4.4,24.0,710.0,604.8,466.85
2018,7,15,9,15,888.5,86.5,4.45,24.65,749.0,652.43,502.21
2018,7,15,9,30,897.0,89.0,4.5,25.3,788.0,698.14,535.17
2018,7,15,9,45,901.0,93.0,4.5,25.9,821.5,739.91,564.24
2018,7,15,10,0,905.0,97.0,4.5,26.5,855.0,778.97,589.28
2018,7,15,10,15,912.0,98.0,4.6,26.9,883.5,814.71,612.75
2018,7,15,10,30,919.0,99.0,4.7,27.3,912.0,847.59,634.12
2018,7,15,10,45,925.0,99.5,4.8,27.75,934.5,876.15,652.3
2018,7,15,11,0,931.0,100.0,4.9,28.2,957.0,901.47,668.25
2018,7,15,11,15,935.0,100.0,5.0,28.4,972.0,921.21,681.11
2018,7,15,11,30,939.0,100.0,5.1,28.6,987.0,937.42,691.67
2018,7,15,11,45,942.0,100.0,5.2,28.75,995.5,949.11,699.43
2018,7,15,12,0,945.0,100.0,5.3,28.9,1004.0,957.13,704.83
2018,7,15,12,15,945.0,100.0,5.4,28.85,1004.0,958.7,706.6
2018,7,15,12,30,945.0,100.0,5.5,28.8,1004.0,956.54,705.97
2018,7,15,12,45,943.5,100.5,5.65,28.8,997.0,949.75,702.49
2018,7,15,13,0,942.0,101.0,5.8,28.8,990.0,939.26,696.54
2018,7,15,13,15,940.0,100.0,5.85,28.55,975.0,923.25,687.03
2018,7,15,13,30,938.0,99.0,5.9,28.3,960.0,903.63,675.06
2018,7,15,13,45,934.0,98.0,5.95,28.05,938.0,878.8,659.49
2018,7,15,14,0,930.0,97.0,6.0,27.8,916.0,850.64,641.52
2018,7,15,14,15,924.5,96.0,6.0,27.4,888.0,818.1,620.53
2018,7,15,14,30,919.0,95.0,6.0,27.0,860.0,782.6,597.27
2018,7,15,14,45,911.5,93.5,6.05,26.65,825.5,742.42,570.22
2018,7,15,15,0,904.0,92.0,6.1,26.3,791.0,699.81,539.4
2018,7,15,15,15,893.5,90.0,6.1,26.3,751.0,652.62,503.57
2018,7,15,15,30,883.0,88.0,6.1,26.3,711.0,603.7,465.6
2018,7,15,15,45,870.5,85.0,6.0,25.5,666.5,551.31,425.22
2018,7,15,16,0,858.0,82.0,5.9,24.7,622.0,497.91,382.72
2018,7,15,16,15,841.0,80.0,5.8,24.1,575.0,442.72,337.16
2018,7,15,16,30,824.0,78.0,5.7,23.5,528.0,387.5,290.23
2018,7,15,16,45,801.0,75.0,5.6,22.95,478.0,327.86,238.75
2018,7,15,17,0,778.0,72.0,5.5,22.4,428.0,270.8,188.66
2018,7,15,17,15,747.0,68.5,5.4,21.85,377.0,213.25,138.98
2018,7,15,17,30,716.0,65.0,5.3,21.3,326.0,158.53,94.17
2018,7,15,17,45,672.0,61.0,5.15,20.75,276.0,105.42,57.34
2018,7,15,18,0,628.0,57.0,5.0,20.2,226.0,53.47,33.13
2018,7,15,18,15,562.5,50.5,4.85,19.7,178.5,40.2,29.47
2018,7,15,18,30,497.0,44.0,4.7,19.2,131.0,35.54,25.13
2018,7,15,18,45,394.5,36.0,4.55,18.7,91.5,29.43,19.25
2018,7,15,19,0,292.0,28.0,4.4,18.2,52.0,23.34,10.81
2018,7,15,19,15,172.5,18.0,4.35,17.85,29.5,15.36,0.0
2018,7,15,19,30,53.0,8.0,4.3,17.5,7.0,0.0,0.0
2018,7,15,19,45,26.5,4.0,4.3,17.2,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,32.0,4.0,3.65,14.15,4.0,0.0,0.0
2018,7,16,5,0,64.0,8.0,3.7,14.3,8.0,6.83,0.0
2018,7,16,5,15,192.5,19.0,3.85,14.8,33.0,16.22,0.0
2018,7,16,5,30,321.0,30.0,4.0,15.3,58.0,25.03,13.44
2018,7,16,5,45,419.5,37.0,4.1,15.8,98.0,30.22,20.35
2018,7,16,6,0,518.0,44.0,4.2,16.3,138.0,35.5,25.5
2018,7,16,6,15,564.0,51.0,4.15,16.95,182.5,40.47,30.12
2018,7,16,6,30,610.0,58.0,4.1,17.6,227.0,60.57,35.52
2018,7,16,6,45,670.5,60.5,4.1,18.25,280.5,112.01,62.03
2018,7,16,7,0,731.0,63.0,4.1,18.9,334.0,166.61,100.99
2018,7,16,7,15,761.5,66.5,4.05,19.6,385.5,222.32,147.47
2018,7,16,7,30,792.0,70.0,4.0,20.3,437.0,280.73,198.18
2018,7,16,7,45,815.0,72.0,3.9,21.05,487.0,339.56,249.42
2018,7,16,8,0,838.0,74.0,3.8,21.8,537.0,397.2,298.7
2018,7,16,8,15,855.0,76.0,3.8,22.6,584.5,453.05,345.25
2018,7,16,8,30,872.0,78.0,3.8,23.4,632.0,508.82,390.12
2018,7,16,8,45,885.0,80.0,3.8,24.15,676.0,562.05,431.59
2018,7,16,9,0,898.0,82.0,3.8,24.9,720.0,614.25,470.83
2018,7,16,9,15,907.5,83.5,3.85,25.65,759.0,662.44,506.0
2018,7,16,9,30,917.0,85.0,3.9,26.4,798.0,708.75,538.76
2018,7,16,9,45,924.5,87.0,3.95,27.15,833.0,751.97,568.1
2018,7,16,10,0,932.0,89.0,4.0,27.9,868.0,792.7,593.75
2018,7,16,10,15,938.5,89.5,4.1,28.5,896.5,828.5,616.25
2018,7,16,10,30,945.0,90.0,4.2,29.1,925.0,861.34,636.55
2018,7,16,10,45,949.0,90.5,4.25,29.7,946.5,888.94,652.96
2018,7,16,11,0,953.0,91.0,4.3,30.3,968.0,913.13,667.03
2018,7,16,11,15,956.0,92.0,4.4,30.7,983.0,933.39,679.24
2018,7,16,11,30,959.0,93.0,4.5,31.1,998.0,949.99,689.09
2018,7,16,11,45,960.5,92.5,4.6,31.45,1005.0,960.11,694.88
2018,7,16,12,0,962.0,92.0,4.7,31.8,1012.0,966.44,698.3
2018,7,16,12,15,960.0,93.5,4.8,31.9,1011.5,967.67,699.49
2018,7,16,12,30,958.0,95.0,4.9,32.0,1011.0,965.09,698.3
2018,7,16,12,45,954.0,97.5,5.0,32.1,1003.0,957.86,694.16
2018,7,16,13,0,950.0,100.0,5.1,32.2,995.0,946.91,687.64
2018,7,16,13,15,947.5,99.5,5.2,32.0,980.5,930.82,678.61
2018,7,16,13,30,945.0,99.0,5.3,31.8,966.0,911.1,667.16
2018,7,16,13,45,940.5,98.0,5.4,31.65,943.5,885.69,651.68
2018,7,16,14,0,936.0,97.0,5.5,31.5,921.0,856.94,633.84
2018,7,16,14,15,930.0,96.5,5.55,31.15,892.5,824.28,613.44
2018,7,16,14,30,924.0,96.0,5.6,30.8,864.0,788.67,590.79
2018,7,16,14,45,916.0,94.0,5.65,30.45,829.0,747.46,563.73
2018,7,16,15,0,908.0,92.0,5.7,30.1,794.0,703.82,532.92
2018,7,16,15,15,897.5,90.5,5.7,30.1,754.0,656.89,498.01
2018,7,16,15,30,887.0,89.0,5.7,30.1,714.0,608.21,460.99
2018,7,16,15,45,873.5,87.0,5.7,29.1,669.5,555.96,422.07
2018,7,16,16,0,860.0,85.0,5.7,28.1,625.0,502.76,380.97
2018,7,16,16,15,843.0,82.0,5.6,27.3,577.0,446.47,335.6
2018,7,16,16,30,826.0,79.0,5.5,26.5,529.0,388.92,287.83
2018,7,16,16,45,803.5,76.0,5.45,25.75,479.0,330.54,238.2
2018,7,16,17,0,781.0,73.0,5.4,25.0,429.0,273.38,188.76
2018,7,16,17,15,750.5,69.5,5.3,24.25,378.5,215.66,139.5
2018,7,16,17,30,720.0,66.0,5.2,23.5,328.0,160.71,94.93
2018,7,16,17,45,676.5,61.5,5.05,22.75,277.5,106.87,57.75
2018,7,16,18,0,633.0,57.0,4.9,22.0,227.0,54.14,33.02
2018,7,16,18,15,567.0,50.5,4.7,21.3,179.0,40.26,29.31
2018,7,16,18,30,501.0,44.0,4.5,20.6,131.0,35.59,25.0
2018,7,16,18,45,396.5,36.5,4.35,19.9,91.5,29.92,19.51
2018,7,16,19,0,292.0,29.0,4.2,19.2,52.0,24.31,11.08
2018,7,16,19,15,172.0,18.5,4.15,18.8,29.5,15.79,0.0
2018,7,16,19,30,52.0,8.0,4.1,18.4,7.0,0.0,0.0
2018,7,16,19,45,26.0,4.0,4.05,18.0,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,16.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,32.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,17,5,0,64.0,8.0,3.0,14.5,8.0,6.83,0.0
2018,7,17,5,15,192.5,18.5,3.1,15.05,32.0,15.79,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.6,56.0,24.18,12.46
2018,7,17,5,45,419.5,36.5,3.35,16.2,96.5,29.84,19.95
2018,7,17,6,0,518.0,44.0,3.5,16.8,137.0,35.54,25.47
2018,7,17,6,15,532.0,53.0,3.55,17.45,174.5,41.9,31.3
2018,7,17,6,30,546.0,62.0,3.6,18.1,212.0,61.9,37.6
2018,7,17,6,45,593.0,69.0,3.6,18.8,262.5,108.68,62.14
2018,7,17,7,0,640.0,76.0,3.6,19.5,313.0,160.87,99.99
2018,7,17,7,15,716.0,72.5,3.6,20.25,374.0,218.22,145.52
2018,7,17,7,30,792.0,69.0,3.6,21.0,435.0,280.18,197.11
2018,7,17,7,45,815.5,71.5,3.6,21.8,485.5,339.67,248.65
2018,7,17,8,0,839.0,74.0,3.6,22.6,536.0,398.05,298.31
2018,7,17,8,15,856.0,76.5,3.6,23.45,584.0,454.49,345.02
2018,7,17,8,30,873.0,79.0,3.6,24.3,632.0,510.87,390.01
2018,7,17,8,45,886.0,80.5,3.6,25.15,676.0,563.77,430.82
2018,7,17,9,0,899.0,82.0,3.6,26.0,720.0,615.62,469.37
2018,7,17,9,15,906.5,85.0,3.65,26.75,759.0,664.08,504.44
2018,7,17,9,30,914.0,88.0,3.7,27.5,798.0,710.49,536.97
2018,7,17,9,45,917.5,92.5,3.75,28.2,832.0,753.17,565.86
2018,7,17,10,0,921.0,97.0,3.8,28.9,866.0,793.05,590.86
2018,7,17,10,15,928.0,98.0,3.85,29.55,895.0,829.44,613.27
2018,7,17,10,30,935.0,99.0,3.9,30.2,924.0,862.91,633.48
2018,7,17,10,45,940.0,99.0,3.9,30.8,945.5,890.68,649.6
2018,7,17,11,0,945.0,99.0,3.9,31.4,967.0,915.1,663.42
2018,7,17,11,15,948.0,99.0,3.95,31.8,981.5,934.31,674.58
2018,7,17,11,30,951.0,99.0,4.0,32.2,996.0,949.9,683.43
2018,7,17,11,45,953.5,99.5,4.05,32.6,1004.5,961.81,689.96
2018,7,17,12,0,956.0,100.0,4.1,33.0,1013.0,969.98,694.16
2018,7,17,12,15,955.0,101.0,4.15,33.15,1013.0,971.65,694.99
2018,7,17,12,30,954.0,102.0,4.2,33.3,1013.0,969.52,693.51
2018,7,17,12,45,948.0,104.5,4.3,33.45,1003.5,960.51,687.95
2018,7,17,13,0,942.0,107.0,4.4,33.6,994.0,947.83,680.12
2018,7,17,13,15,939.0,106.5,4.45,33.65,979.0,931.42,669.97
2018,7,17,13,30,936.0,106.0,4.5,33.7,964.0,911.43,657.52
2018,7,17,13,45,932.0,105.0,4.55,33.8,942.0,886.64,641.79
2018,7,17,14,0,928.0,104.0,4.6,33.9,920.0,858.5,623.84
2018,7,17,14,15,921.5,103.0,4.65,33.75,891.0,825.19,602.97
2018,7,17,14,30,915.0,102.0,4.7,33.6,862.0,788.98,579.99
2018,7,17,14,45,907.0,100.0,4.75,33.45,827.0,748.05,553.34
2018,7,17,15,0,899.0,98.0,4.8,33.3,792.0,704.73,523.2
2018,7,17,15,15,888.0,96.5,4.8,33.3,752.0,657.79,489.22
2018,7,17,15,30,877.0,95.0,4.8,33.3,712.0,609.17,453.2
2018,7,17,15,45,864.0,92.5,4.85,32.55,668.0,557.11,415.14
2018,7,17,16,0,851.0,90.0,4.9,31.8,624.0,504.08,374.94
2018,7,17,16,15,833.5,87.5,4.9,31.1,576.5,447.98,330.82
2018,7,17,16,30,816.0,85.0,4.9,30.4,529.0,391.7,285.07
2018,7,17,16,45,791.5,81.5,4.9,29.7,478.0,332.63,236.05
2018,7,17,17,0,767.0,78.0,4.9,29.0,427.0,275.04,187.37
2018,7,17,17,15,734.5,74.5,4.85,27.85,376.0,217.6,139.61
2018,7,17,17,30,702.0,71.0,4.8,26.7,325.0,163.18,96.4
2018,7,17,17,45,656.0,66.0,4.75,25.55,274.5,106.05,57.02
2018,7,17,18,0,610.0,61.0,4.7,24.4,224.0,57.37,35.22
2018,7,17,18,15,541.0,54.5,4.55,23.3,176.5,43.36,31.7
2018,7,17,18,30,472.0,48.0,4.4,22.2,129.0,38.87,27.6
2018,7,17,18,45,365.0,39.0,4.3,21.15,89.5,32.06,21.14
2018,7,17,19,0,258.0,30.0,4.2,20.1,50.0,25.23,11.21
2018,7,17,19,15,149.5,18.5,4.2,19.5,28.0,15.79,0.0
2018,7,17,19,30,41.0,7.0,4.2,18.9,6.0,0.0,0.0
2018,7,17,19,45,20.5,3.5,4.2,18.3,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.15,16.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.45,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,45,23.0,3.5,2.85,14.7,3.5,0.0,0.0
2018,7,18,5,0,46.0,7.0,3.0,14.9,7.0,5.97,0.0
2018,7,18,5,15,154.5,18.5,3.05,15.45,29.5,15.79,0.0
2018,7,18,5,30,263.0,30.0,3.1,16.0,52.0,25.03,12.67
2018,7,18,5,45,364.5,38.5,3.15,16.55,91.0,31.43,21.23
2018,7,18,6,0,466.0,47.0,3.2,17.1,130.0,37.83,27.4
2018,7,18,6,15,532.0,53.5,3.2,17.85,176.5,42.35,31.63
2018,7,18,6,30,598.0,60.0,3.2,18.6,223.0,62.0,36.7
2018,7,18,6,45,642.5,65.0,3.2,19.4,273.0,110.15,61.23
2018,7,18,7,0,687.0,70.0,3.2,20.2,323.0,166.45,102.19
2018,7,18,7,15,719.0,74.0,3.2,20.9,373.5,220.49,146.8
2018,7,18,7,30,751.0,78.0,3.2,21.6,424.0,277.5,195.68
2018,7,18,7,45,774.5,81.5,3.15,22.3,473.5,333.91,244.36
2018,7,18,8,0,798.0,85.0,3.1,23.0,523.0,391.69,293.11
2018,7,18,8,15,816.0,87.0,3.15,23.75,569.5,446.71,338.48
2018,7,18,8,30,834.0,89.0,3.2,24.5,616.0,501.51,382.19
2018,7,18,8,45,848.0,91.5,3.2,25.3,660.0,554.08,422.55
2018,7,18,9,0,862.0,94.0,3.2,26.1,704.0,605.78,460.84
2018,7,18,9,15,871.5,96.5,3.3,26.8,743.0,653.48,495.47
2018,7,18,9,30,881.0,99.0,3.4,27.5,782.0,699.39,527.85
2018,7,18,9,45,885.5,103.5,3.5,28.2,816.0,741.53,556.66
2018,7,18,10,0,890.0,108.0,3.6,28.9,850.0,781.04,581.87
2018,7,18,10,15,871.5,123.5,3.7,29.4,870.5,809.65,599.62
2018,7,18,10,30,853.0,139.0,3.8,29.9,891.0,833.62,614.2
2018,7,18,10,45,848.5,145.0,3.85,30.4,908.5,856.65,627.9
2018,7,18,11,0,844.0,151.0,3.9,30.9,926.0,876.16,639.2
2018,7,18,11,15,774.0,197.0,4.0,31.2,916.0,883.26,643.06
2018,7,18,11,30,704.0,243.0,4.1,31.5,906.0,882.6,641.07
2018,7,18,11,45,656.5,277.5,4.15,31.75,899.5,878.36,636.36
2018,7,18,12,0,609.0,312.0,4.2,32.0,893.0,869.35,628.55
2018,7,18,12,15,569.0,340.5,4.35,32.05,883.5,861.07,622.36
2018,7,18,12,30,529.0,369.0,4.5,32.1,874.0,848.9,613.59
2018,7,18,12,45,539.5,359.5,4.6,32.1,870.5,845.77,612.39
2018,7,18,13,0,550.0,350.0,4.7,32.1,867.0,839.86,609.34
2018,7,18,13,15,572.5,330.0,4.8,31.95,861.0,832.18,606.06
2018,7,18,13,30,595.0,310.0,4.9,31.8,855.0,821.17,600.47
2018,7,18,13,45,598.5,297.0,5.0,31.65,834.0,797.59,585.84
2018,7,18,14,0,602.0,284.0,5.1,31.5,813.0,771.76,569.49
2018,7,18,14,15,616.0,263.5,5.15,31.15,789.5,745.1,552.82
2018,7,18,14,30,630.0,243.0,5.2,30.8,766.0,715.08,533.44
2018,7,18,14,45,648.0,221.0,5.3,30.45,739.0,683.22,512.57
2018,7,18,15,0,666.0,199.0,5.4,30.1,712.0,647.67,488.44
2018,7,18,15,15,706.5,169.5,5.4,30.1,688.5,615.84,465.57
2018,7,18,15,30,747.0,140.0,5.4,30.1,665.0,577.83,437.35
2018,7,18,15,45,781.5,119.5,5.55,29.15,637.5,540.16,409.98
2018,7,18,16,0,816.0,99.0,5.7,28.2,610.0,496.9,376.81
2018,7,18,16,15,798.5,95.5,5.8,27.5,563.0,441.29,332.32
2018,7,18,16,30,781.0,92.0,5.9,26.8,516.0,385.84,286.48
2018,7,18,16,45,757.0,88.0,6.0,26.15,466.5,328.3,237.81
2018,7,18,17,0,733.0,84.0,6.1,25.5,417.0,272.25,189.57
2018,7,18,17,15,698.5,80.0,6.05,24.6,366.0,212.8,139.41
2018,7,18,17,30,664.0,76.0,6.0,23.7,315.0,159.29,96.22
2018,7,18,17,45,616.5,70.0,6.0,22.75,265.0,106.62,59.56
2018,7,18,18,0,569.0,64.0,6.0,21.8,215.0,59.41,37.45
2018,7,18,18,15,499.0,56.5,5.8,21.05,168.5,44.78,33.23
2018,7,18,18,30,429.0,49.0,5.6,20.3,122.0,39.56,28.4
2018,7,18,18,45,325.0,39.0,5.4,19.5,84.0,31.97,21.17
2018,7,18,19,0,221.0,29.0,5.2,18.7,46.0,22.58,9.06
2018,7,18,19,15,126.0,17.5,5.05,18.25,25.5,14.94,0.0
2018,7,18,19,30,31.0,6.0,4.9,17.8,5.0,0.0,0.0
2018,7,18,19,45,15.5,3.0,4.75,17.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,19,4,45,18.5,3.5,3.9,14.15,3.0,0.0,0.0
2018,7,19,5,0,37.0,7.0,4.2,14.3,6.0,0.0,0.0
2018,7,19,5,15,133.5,18.5,4.4,14.9,27.5,15.79,0.0
2018,7,19,5,30,230.0,30.0,4.6,15.5,49.0,23.35,11.04
2018,7,19,5,45,327.5,41.0,4.8,16.05,87.5,33.58,23.04
2018,7,19,6,0,425.0,52.0,5.0,16.6,126.0,41.95,31.01
2018,7,19,6,15,489.5,59.5,4.95,17.25,171.5,47.03,35.8
2018,7,19,6,30,554.0,67.0,4.9,17.9,217.0,66.44,41.22
2018,7,19,6,45,595.5,74.5,4.85,18.55,266.0,113.82,66.38
2018,7,19,7,0,637.0,82.0,4.8,19.2,315.0,165.96,104.59
2018,7,19,7,15,669.5,87.5,4.65,19.95,365.0,219.01,148.5
2018,7,19,7,30,702.0,93.0,4.5,20.7,415.0,275.16,196.69
2018,7,19,7,45,723.0,99.5,4.4,21.45,464.0,331.21,245.15
2018,7,19,8,0,744.0,106.0,4.3,22.2,513.0,388.49,293.55
2018,7,19,8,15,763.0,110.0,4.15,23.0,560.0,445.08,339.94
2018,7,19,8,30,782.0,114.0,4.0,23.8,607.0,500.11,383.57
2018,7,19,8,45,795.0,118.0,3.9,24.65,650.0,551.94,423.26
2018,7,19,9,0,808.0,122.0,3.8,25.5,693.0,602.97,460.9
2018,7,19,9,15,826.5,122.0,3.7,26.35,734.5,652.7,496.35
2018,7,19,9,30,845.0,122.0,3.6,27.2,776.0,701.49,529.93
2018,7,19,9,45,866.0,117.0,3.5,28.05,813.0,740.95,556.22
2018,7,19,10,0,887.0,112.0,3.4,28.9,850.0,783.61,582.8
2018,7,19,10,15,893.5,113.5,3.4,29.65,878.5,819.09,604.04
2018,7,19,10,30,900.0,115.0,3.4,30.4,907.0,851.74,623.14
2018,7,19,10,45,905.0,116.0,3.4,31.15,929.0,879.65,638.88
2018,7,19,11,0,910.0,117.0,3.4,31.9,951.0,904.34,652.39
2018,7,19,11,15,913.0,117.5,3.45,32.55,965.5,923.46,662.77
2018,7,19,11,30,916.0,118.0,3.5,33.2,980.0,939.09,670.92
2018,7,19,11,45,918.0,118.0,3.6,33.8,987.5,949.79,676.4
2018,7,19,12,0,920.0,118.0,3.7,34.4,995.0,956.87,679.65
2018,7,19,12,15,919.5,118.5,3.85,34.8,995.0,958.49,680.34
2018,7,19,12,30,919.0,119.0,4.0,35.2,995.0,956.46,678.81
2018,7,19,12,45,877.5,141.0,4.15,35.55,972.0,932.88,663.62
2018,7,19,13,0,836.0,163.0,4.3,35.9,949.0,919.15,654.93
2018,7,19,13,15,831.0,162.5,4.5,35.85,933.5,901.95,645.22
2018,7,19,13,30,826.0,162.0,4.7,35.8,918.0,881.52,633.34
2018,7,19,13,45,856.5,143.0,4.9,35.75,910.0,860.65,621.39
2018,7,19,14,0,887.0,124.0,5.1,35.7,902.0,846.53,614.0
2018,7,19,14,15,860.5,132.5,5.25,35.15,867.0,807.16,590.44
2018,7,19,14,30,834.0,141.0,5.4,34.6,832.0,773.46,570.03
2018,7,19,14,45,816.0,142.0,5.55,34.05,794.5,730.05,541.42
2018,7,19,15,0,798.0,143.0,5.7,33.5,757.0,685.19,510.99
2018,7,19,15,15,800.0,133.0,5.7,33.5,721.5,641.81,479.52
2018,7,19,15,30,802.0,123.0,5.7,33.5,686.0,595.85,445.38
2018,7,19,15,45,787.0,121.0,5.8,31.75,643.5,545.66,410.22
2018,7,19,16,0,772.0,119.0,5.9,30.0,601.0,494.87,372.97
2018,7,19,16,15,750.5,114.5,5.8,28.95,553.0,437.18,327.74
2018,7,19,16,30,729.0,110.0,5.7,27.9,505.0,381.25,282.41
2018,7,19,16,45,704.0,105.0,5.6,26.8,456.0,324.74,235.52
2018,7,19,17,0,679.0,100.0,5.5,25.7,407.0,269.94,189.17
2018,7,19,17,15,646.5,92.0,5.3,24.85,356.0,213.03,141.41
2018,7,19,17,30,614.0,84.0,5.1,24.0,305.0,159.35,98.21
2018,7,19,17,45,573.5,76.0,4.95,23.15,257.0,108.49,62.46
2018,7,19,18,0,533.0,68.0,4.8,22.3,209.0,62.33,39.91
2018,7,19,18,15,469.5,60.0,4.65,21.65,164.5,47.55,35.52
2018,7,19,18,30,406.0,52.0,4.5,21.0,120.0,42.11,30.48
2018,7,19,18,45,316.5,40.5,4.3,20.4,83.0,33.35,22.19
2018,7,19,19,0,227.0,29.0,4.1,19.8,46.0,22.6,8.46
2018,7,19,19,15,131.5,17.5,4.05,19.45,25.5,14.94,0.0
2018,7,19,19,30,36.0,6.0,4.0,19.1,5.0,0.0,0.0
2018,7,19,19,45,18.0,3.0,3.95,18.75,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,4,45,8.5,2.5,2.55,14.3,2.5,0.0,0.0
2018,7,20,5,0,17.0,5.0,2.7,14.5,5.0,0.0,0.0
2018,7,20,5,15,70.0,18.0,2.85,15.15,23.0,15.36,0.0
2018,7,20,5,30,123.0,31.0,3.0,15.8,41.0,24.09,11.03
2018,7,20,5,45,158.5,46.5,3.15,16.45,68.5,35.74,24.79
2018,7,20,6,0,194.0,62.0,3.3,17.1,96.0,47.17,35.47
2018,7,20,6,15,183.0,79.5,3.3,17.75,119.5,59.38,46.52
2018,7,20,6,30,172.0,97.0,3.3,18.4,143.0,76.9,56.21
2018,7,20,6,45,221.5,115.0,3.3,19.05,187.5,109.16,77.06
2018,7,20,7,0,271.0,133.0,3.3,19.7,232.0,147.62,105.2
2018,7,20,7,15,360.0,142.5,3.25,20.4,294.5,195.36,140.97
2018,7,20,7,30,449.0,152.0,3.2,21.1,357.0,252.71,185.89
2018,7,20,7,45,512.5,156.0,3.15,21.85,415.5,306.9,229.65
2018,7,20,8,0,576.0,160.0,3.1,22.6,474.0,367.32,278.05
2018,7,20,8,15,600.5,165.5,3.1,23.45,519.0,421.38,321.13
2018,7,20,8,30,625.0,171.0,3.1,24.3,564.0,473.11,361.26
2018,7,20,8,45,647.5,174.0,3.15,25.15,606.5,522.56,398.65
2018,7,20,9,0,670.0,177.0,3.2,26.0,649.0,572.45,435.26
2018,7,20,9,15,697.5,173.5,3.2,26.8,689.5,619.77,469.07
2018,7,20,9,30,725.0,170.0,3.2,27.6,730.0,667.14,502.0
2018,7,20,9,45,763.0,156.0,3.25,28.4,769.0,709.54,531.2
2018,7,20,10,0,801.0,142.0,3.3,29.2,808.0,754.06,561.2
2018,7,20,10,15,808.0,144.0,3.4,29.85,835.0,788.59,583.12
2018,7,20,10,30,815.0,146.0,3.5,30.5,862.0,820.57,602.74
2018,7,20,10,45,820.5,146.0,3.6,31.2,882.0,846.65,618.15
2018,7,20,11,0,826.0,146.0,3.7,31.9,902.0,858.99,624.39
2018,7,20,11,15,829.0,146.5,3.8,32.35,915.5,876.63,634.9
2018,7,20,11,30,832.0,147.0,3.9,32.8,929.0,891.09,643.3
2018,7,20,11,45,834.5,146.5,4.05,33.25,936.0,900.99,649.01
2018,7,20,12,0,837.0,146.0,4.2,33.7,943.0,907.62,652.67
2018,7,20,12,15,840.5,143.0,4.35,33.85,943.0,909.69,654.24
2018,7,20,12,30,844.0,140.0,4.5,34.0,943.0,908.41,653.71
2018,7,20,12,45,850.5,133.5,4.6,34.2,937.5,903.36,650.45
2018,7,20,13,0,857.0,127.0,4.7,34.4,932.0,894.75,644.95
2018,7,20,13,15,853.0,126.0,4.8,34.3,916.5,878.23,635.24
2018,7,20,13,30,849.0,125.0,4.9,34.2,901.0,858.48,623.5
2018,7,20,13,45,843.5,124.5,5.0,34.15,879.5,834.76,608.94
2018,7,20,14,0,838.0,124.0,5.1,34.1,858.0,808.08,592.29
2018,7,20,14,15,831.0,122.0,5.15,33.8,830.0,776.03,572.22
2018,7,20,14,30,824.0,120.0,5.2,33.5,802.0,741.4,550.18
2018,7,20,14,45,814.5,117.5,5.3,33.2,768.0,702.11,523.89
2018,7,20,15,0,805.0,115.0,5.4,32.9,734.0,665.02,497.99
2018,7,20,15,15,792.5,113.0,5.4,32.9,695.5,619.63,464.69
2018,7,20,15,30,780.0,111.0,5.4,32.9,657.0,572.95,429.72
2018,7,20,15,45,764.0,108.5,5.45,31.8,614.5,522.88,393.29
2018,7,20,16,0,748.0,106.0,5.5,30.7,572.0,472.37,355.16
2018,7,20,16,15,727.0,102.5,5.45,29.95,526.0,418.62,312.65
2018,7,20,16,30,706.0,99.0,5.4,29.2,480.0,363.59,267.92
2018,7,20,16,45,679.0,94.5,5.4,28.45,432.0,308.27,221.99
2018,7,20,17,0,652.0,90.0,5.4,27.7,384.0,254.91,176.93
2018,7,20,17,15,616.0,85.5,5.3,26.8,336.0,201.92,132.81
2018,7,20,17,30,580.0,81.0,5.2,25.9,288.0,152.51,93.45
2018,7,20,17,45,531.0,74.5,5.15,24.95,241.0,104.19,60.0
2018,7,20,18,0,482.0,68.0,5.1,24.0,194.0,61.61,39.39
2018,7,20,18,15,415.5,59.0,5.0,23.25,151.0,46.43,34.31
2018,7,20,18,30,349.0,50.0,4.9,22.5,108.0,38.37,27.06
2018,7,20,18,45,260.0,38.5,4.8,21.7,73.5,29.71,18.98
2018,7,20,19,0,171.0,27.0,4.7,20.9,39.0,20.96,6.77
2018,7,20,19,15,97.5,16.0,4.65,20.5,21.5,13.66,0.0
2018,7,20,19,30,24.0,5.0,4.6,20.1,4.0,0.0,0.0
2018,7,20,19,45,12.0,2.5,4.55,19.7,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,18.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.7,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.5,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.7,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.15,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,10.5,2.5,2.85,16.6,2.5,0.0,0.0
2018,7,21,5,0,21.0,5.0,2.9,16.7,5.0,0.0,0.0
2018,7,21,5,15,88.0,17.0,3.0,17.15,23.0,14.51,0.0
2018,7,21,5,30,155.0,29.0,3.1,17.6,41.0,22.43,9.21
2018,7,21,5,45,239.5,42.0,3.2,18.05,75.5,32.24,21.59
2018,7,21,6,0,324.0,55.0,3.3,18.5,110.0,41.88,30.67
2018,7,21,6,15,389.0,64.5,3.3,19.15,152.5,48.73,36.97
2018,7,21,6,30,454.0,74.0,3.3,19.8,195.0,69.57,45.02
2018,7,21,6,45,502.5,81.0,3.25,20.45,241.5,111.16,67.22
2018,7,21,7,0,551.0,88.0,3.2,21.1,288.0,158.48,101.3
2018,7,21,7,15,586.0,94.0,3.25,21.8,335.5,207.52,141.24
2018,7,21,7,30,621.0,100.0,3.3,22.5,383.0,260.09,185.59
2018,7,21,7,45,648.0,105.0,3.35,23.2,430.0,312.36,230.07
2018,7,21,8,0,675.0,110.0,3.4,23.9,477.0,366.63,275.38
2018,7,21,8,15,696.0,113.5,3.45,24.6,522.0,418.58,317.89
2018,7,21,8,30,717.0,117.0,3.5,25.3,567.0,472.23,360.39
2018,7,21,8,45,733.5,120.0,3.55,26.0,609.0,521.96,398.71
