Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,2,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,10,5,15,54.5,7.5,3.25,14.25,9.0,0.0,0.0
2018,8,10,5,30,109.0,15.0,3.3,14.7,18.0,12.8,0.0
2018,8,10,5,45,215.5,27.5,3.4,15.15,49.0,21.43,8.13
2018,8,10,6,0,322.0,40.0,3.5,15.6,80.0,32.83,22.34
2018,8,10,6,15,400.5,51.5,3.4,16.45,124.5,41.5,30.62
2018,8,10,6,30,479.0,63.0,3.3,17.3,169.0,72.29,42.97
2018,8,10,6,45,531.5,71.5,3.25,18.1,217.5,118.98,71.75
2018,8,10,7,0,584.0,80.0,3.2,18.9,266.0,172.06,112.52
2018,8,10,7,15,621.5,86.5,3.15,20.05,316.0,225.98,157.72
2018,8,10,7,30,659.0,93.0,3.1,21.2,366.0,283.78,206.92
2018,8,10,7,45,684.5,99.5,3.05,22.35,415.5,340.9,255.3
2018,8,10,8,0,710.0,106.0,3.0,23.5,465.0,399.87,303.69
2018,8,10,8,15,730.5,111.0,3.0,24.4,512.5,456.61,349.16
2018,8,10,8,30,751.0,116.0,3.0,25.3,560.0,514.0,393.45
2018,8,10,8,45,765.0,121.0,3.0,26.25,604.0,567.76,433.39
2018,8,10,9,0,779.0,126.0,3.0,27.2,648.0,620.61,471.2
2018,8,10,9,15,787.0,131.0,3.0,28.1,686.0,668.49,504.25
2018,8,10,9,30,795.0,136.0,3.0,29.0,724.0,714.65,535.02
2018,8,10,9,45,794.5,145.0,3.05,29.9,756.0,756.24,561.8
2018,8,10,10,0,794.0,154.0,3.1,30.8,788.0,795.02,585.69
2018,8,10,10,15,802.0,155.5,3.2,31.5,816.0,830.76,607.38
2018,8,10,10,30,810.0,157.0,3.3,32.2,844.0,863.92,627.16
2018,8,10,10,45,816.5,158.5,3.4,32.85,866.0,893.0,644.24
2018,8,10,11,0,823.0,160.0,3.5,33.5,888.0,919.07,659.29
2018,8,10,11,15,827.5,160.0,3.6,33.95,902.5,938.69,670.68
2018,8,10,11,30,832.0,160.0,3.7,34.4,917.0,954.96,679.98
2018,8,10,11,45,834.0,160.5,3.8,34.8,924.5,965.9,686.08
2018,8,10,12,0,836.0,161.0,3.9,35.2,932.0,973.27,690.01
2018,8,10,12,15,835.0,161.5,4.0,35.45,931.0,974.17,690.36
2018,8,10,12,30,834.0,162.0,4.1,35.7,930.0,971.45,688.53
2018,8,10,12,45,830.5,162.0,4.15,35.9,921.0,962.27,682.55
2018,8,10,13,0,827.0,162.0,4.2,36.1,912.0,949.57,674.45
2018,8,10,13,15,824.0,160.0,4.35,36.1,896.5,931.95,664.3
2018,8,10,13,30,821.0,158.0,4.5,36.1,881.0,910.96,651.97
2018,8,10,13,45,817.0,155.0,4.6,36.05,858.5,884.88,636.18
2018,8,10,14,0,813.0,152.0,4.7,36.0,836.0,855.7,618.28
2018,8,10,14,15,805.5,149.5,4.8,35.75,807.0,821.2,597.29
2018,8,10,14,30,798.0,147.0,4.9,35.5,778.0,784.15,574.48
2018,8,10,14,45,789.5,143.0,4.95,35.25,743.5,742.55,547.15
2018,8,10,15,0,781.0,139.0,5.0,35.0,709.0,698.9,517.51
2018,8,10,15,15,766.0,135.5,5.0,35.0,668.0,649.58,482.43
2018,8,10,15,30,751.0,132.0,5.0,35.0,627.0,600.12,446.44
2018,8,10,15,45,735.0,127.0,5.05,34.1,583.0,546.6,408.32
2018,8,10,16,0,719.0,122.0,5.1,33.2,539.0,492.77,368.57
2018,8,10,16,15,697.0,116.0,5.1,32.4,491.0,435.26,324.42
2018,8,10,16,30,675.0,110.0,5.1,31.6,443.0,378.7,279.53
2018,8,10,16,45,645.5,103.5,5.1,30.75,393.5,320.38,232.16
2018,8,10,17,0,616.0,97.0,5.1,29.9,344.0,264.51,185.75
2018,8,10,17,15,573.0,89.5,5.0,28.8,294.0,207.54,138.97
2018,8,10,17,30,530.0,82.0,4.9,27.7,244.0,155.29,97.32
2018,8,10,17,45,471.0,72.5,4.85,26.65,196.0,104.86,61.4
2018,8,10,18,0,412.0,63.0,4.8,25.6,148.0,61.8,37.87
2018,8,10,18,15,329.0,50.5,4.8,24.65,106.5,38.69,26.96
2018,8,10,18,30,246.0,38.0,4.8,23.7,65.0,29.34,18.09
2018,8,10,18,45,147.5,23.5,4.75,22.8,37.5,18.27,0.0
2018,8,10,19,0,49.0,9.0,4.7,21.9,10.0,7.68,0.0
2018,8,10,19,15,24.5,4.5,4.7,21.45,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,19.85,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,19.6,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,18.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.1,17.25,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.95,16.4,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,11,5,15,38.0,7.0,4.3,15.8,8.0,0.0,0.0
2018,8,11,5,30,76.0,14.0,4.4,16.2,16.0,11.95,0.0
2018,8,11,5,45,166.5,28.5,4.45,16.65,45.0,22.1,7.57
2018,8,11,6,0,257.0,43.0,4.5,17.1,74.0,33.07,22.29
2018,8,11,6,15,334.5,56.0,4.5,17.9,116.5,42.68,31.41
2018,8,11,6,30,412.0,69.0,4.5,18.7,159.0,72.56,44.38
2018,8,11,6,45,467.5,79.0,4.45,19.5,207.0,119.33,74.31
2018,8,11,7,0,523.0,89.0,4.4,20.3,255.0,170.38,113.36
2018,8,11,7,15,564.5,97.0,4.45,21.35,305.0,222.99,157.1
2018,8,11,7,30,606.0,105.0,4.5,22.4,355.0,280.11,205.38
2018,8,11,7,45,636.0,111.5,4.5,23.4,404.5,335.96,252.6
2018,8,11,8,0,666.0,118.0,4.5,24.4,454.0,394.25,300.61
2018,8,11,8,15,689.0,123.5,4.5,25.15,501.5,450.45,345.98
2018,8,11,8,30,712.0,129.0,4.5,25.9,549.0,507.63,390.64
2018,8,11,8,45,729.0,134.0,4.5,26.65,593.0,561.56,431.42
2018,8,11,9,0,746.0,139.0,4.5,27.4,637.0,615.23,470.7
2018,8,11,9,15,758.0,143.5,4.55,28.05,676.5,664.51,505.97
2018,8,11,9,30,770.0,148.0,4.6,28.7,716.0,710.06,537.73
2018,8,11,9,45,776.5,153.5,4.65,29.3,749.5,752.67,566.67
2018,8,11,10,0,783.0,159.0,4.7,29.9,783.0,793.06,593.31
2018,8,11,10,15,756.5,180.0,4.75,30.3,800.5,823.65,612.57
2018,8,11,10,30,730.0,201.0,4.8,30.7,818.0,845.7,625.75
2018,8,11,10,45,733.0,206.0,4.85,31.05,839.5,873.8,643.58
2018,8,11,11,0,736.0,211.0,4.9,31.4,861.0,898.99,659.16
2018,8,11,11,15,681.0,243.0,5.0,31.55,852.0,893.48,654.26
2018,8,11,11,30,626.0,275.0,5.1,31.7,843.0,882.25,645.25
2018,8,11,11,45,585.5,299.5,5.2,31.8,834.0,872.96,638.09
2018,8,11,12,0,545.0,324.0,5.3,31.9,825.0,860.51,628.77
2018,8,11,12,15,615.5,285.0,5.4,31.85,850.5,893.63,653.78
2018,8,11,12,30,686.0,246.0,5.5,31.8,876.0,922.76,675.86
2018,8,11,12,45,754.5,206.0,5.6,31.7,893.5,943.4,691.09
2018,8,11,13,0,823.0,166.0,5.7,31.6,911.0,951.62,697.68
2018,8,11,13,15,817.0,165.5,5.75,31.4,894.0,932.68,686.16
2018,8,11,13,30,811.0,165.0,5.8,31.2,877.0,910.49,672.58
2018,8,11,13,45,801.5,164.5,5.85,31.0,853.0,882.11,654.75
2018,8,11,14,0,792.0,164.0,5.9,30.8,829.0,850.95,634.92
2018,8,11,14,15,782.0,162.5,5.9,30.5,799.5,815.85,612.24
2018,8,11,14,30,772.0,161.0,5.9,30.2,770.0,778.4,587.44
2018,8,11,14,45,751.5,160.5,5.9,29.85,731.0,735.32,557.45
2018,8,11,15,0,731.0,160.0,5.9,29.5,692.0,687.36,523.46
2018,8,11,15,15,702.5,160.0,5.9,29.5,647.0,633.82,483.97
2018,8,11,15,30,674.0,160.0,5.9,29.5,602.0,580.58,443.94
2018,8,11,15,45,660.0,152.0,5.8,28.65,559.5,528.82,405.57
2018,8,11,16,0,646.0,144.0,5.7,27.8,517.0,476.78,365.78
2018,8,11,16,15,621.0,138.0,5.6,27.1,470.5,421.5,322.11
2018,8,11,16,30,596.0,132.0,5.5,26.4,424.0,367.65,278.35
2018,8,11,16,45,570.0,122.0,5.4,25.65,376.5,311.68,231.99
2018,8,11,17,0,544.0,112.0,5.3,24.9,329.0,257.94,186.58
2018,8,11,17,15,507.0,102.5,5.25,24.1,282.0,201.47,139.36
2018,8,11,17,30,470.0,93.0,5.2,23.3,235.0,152.56,99.47
2018,8,11,17,45,412.5,81.5,5.1,22.45,188.5,104.35,64.34
2018,8,11,18,0,355.0,70.0,5.0,21.6,142.0,63.18,40.58
2018,8,11,18,15,277.5,55.0,4.95,20.9,101.5,41.81,30.02
2018,8,11,18,30,200.0,40.0,4.9,20.2,61.0,30.73,19.33
2018,8,11,18,45,119.0,24.5,4.8,19.55,35.0,19.01,0.0
2018,8,11,19,0,38.0,9.0,4.7,18.9,9.0,7.68,0.0
2018,8,11,19,15,19.0,4.5,4.65,18.55,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,16.8,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,5,15,25.0,6.0,2.85,14.85,6.5,0.0,0.0
2018,8,12,5,30,50.0,12.0,2.9,15.2,13.0,10.24,0.0
2018,8,12,5,45,118.0,27.5,2.95,15.6,39.0,21.46,6.18
2018,8,12,6,0,186.0,43.0,3.0,16.0,65.0,32.84,22.13
2018,8,12,6,15,253.0,59.5,2.9,16.7,105.0,44.88,33.46
2018,8,12,6,30,320.0,76.0,2.8,17.4,145.0,74.19,48.15
2018,8,12,6,45,372.5,89.5,2.75,18.15,191.0,115.3,75.24
2018,8,12,7,0,425.0,103.0,2.7,18.9,237.0,162.9,111.85
2018,8,12,7,15,467.5,114.0,2.65,19.7,285.5,212.34,152.61
2018,8,12,7,30,510.0,125.0,2.6,20.5,334.0,266.51,197.89
2018,8,12,7,45,544.0,133.5,2.55,21.35,383.0,319.91,242.39
2018,8,12,8,0,578.0,142.0,2.5,22.2,432.0,380.64,291.51
2018,8,12,8,15,605.5,148.5,2.5,23.1,479.5,435.35,334.73
2018,8,12,8,30,633.0,155.0,2.5,24.0,527.0,491.73,377.79
2018,8,12,8,45,655.5,159.5,2.55,24.9,571.0,544.72,417.12
2018,8,12,9,0,678.0,164.0,2.6,25.8,615.0,598.15,455.52
2018,8,12,9,15,696.5,166.5,2.7,26.65,655.0,647.11,489.9
2018,8,12,9,30,715.0,169.0,2.8,27.5,695.0,695.47,522.95
2018,8,12,9,45,732.0,169.5,2.9,28.3,730.0,739.84,552.57
2018,8,12,10,0,749.0,170.0,3.0,29.1,765.0,782.85,580.63
2018,8,12,10,15,761.5,170.5,3.15,29.75,794.5,815.52,601.35
2018,8,12,10,30,774.0,171.0,3.3,30.4,824.0,850.55,623.07
2018,8,12,10,45,787.0,169.0,3.45,31.0,848.0,881.24,641.84
2018,8,12,11,0,800.0,167.0,3.6,31.6,872.0,909.28,658.78
2018,8,12,11,15,806.0,167.0,3.8,32.0,887.0,929.91,671.66
2018,8,12,11,30,812.0,167.0,4.0,32.4,902.0,947.29,682.49
2018,8,12,11,45,818.0,165.0,4.15,32.75,910.5,959.37,689.8
2018,8,12,12,0,824.0,163.0,4.3,33.1,919.0,967.98,694.97
2018,8,12,12,15,826.0,161.5,4.45,33.25,919.0,969.69,696.33
2018,8,12,12,30,828.0,160.0,4.6,33.4,919.0,967.8,695.48
2018,8,12,12,45,829.5,157.0,4.75,33.5,911.5,960.33,691.25
2018,8,12,13,0,831.0,154.0,4.9,33.6,904.0,949.25,685.15
2018,8,12,13,15,828.5,152.5,5.0,33.5,889.0,932.39,675.5
2018,8,12,13,30,826.0,151.0,5.1,33.4,874.0,912.12,663.61
2018,8,12,13,45,822.5,147.5,5.2,33.25,851.5,885.71,647.7
2018,8,12,14,0,819.0,144.0,5.3,33.1,829.0,856.17,629.59
2018,8,12,14,15,812.0,140.5,5.35,32.75,799.5,820.77,607.56
2018,8,12,14,30,805.0,137.0,5.4,32.4,770.0,782.78,583.52
2018,8,12,14,45,797.5,133.0,5.45,32.05,735.5,741.51,556.42
2018,8,12,15,0,790.0,129.0,5.5,31.7,701.0,698.09,526.48
2018,8,12,15,15,775.0,126.0,5.5,31.7,660.5,648.73,490.58
2018,8,12,15,30,760.0,123.0,5.5,31.7,620.0,598.33,453.14
2018,8,12,15,45,746.0,117.5,5.5,30.6,576.0,545.39,414.82
2018,8,12,16,0,732.0,112.0,5.5,29.5,532.0,491.56,374.39
2018,8,12,16,15,712.0,106.5,5.45,28.65,485.0,434.65,329.7
2018,8,12,16,30,692.0,101.0,5.4,27.8,438.0,378.44,284.06
2018,8,12,16,45,664.5,94.5,5.3,26.95,388.5,319.74,235.24
2018,8,12,17,0,637.0,88.0,5.2,26.1,339.0,263.23,187.21
2018,8,12,17,15,596.5,81.0,5.1,25.1,289.5,205.91,138.99
2018,8,12,17,30,556.0,74.0,5.0,24.1,240.0,152.97,95.78
2018,8,12,17,45,499.5,65.0,4.85,23.1,192.5,101.49,58.38
2018,8,12,18,0,443.0,56.0,4.7,22.1,145.0,56.99,33.91
2018,8,12,18,15,355.0,45.5,4.6,21.3,103.5,36.84,25.69
2018,8,12,18,30,267.0,35.0,4.5,20.5,62.0,27.18,16.19
2018,8,12,18,45,160.5,22.0,4.4,19.75,35.5,17.16,0.0
2018,8,12,19,0,54.0,9.0,4.3,19.0,9.0,7.68,0.0
2018,8,12,19,15,27.0,4.5,4.3,18.65,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.3,18.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,41.5,6.5,3.6,14.55,7.5,0.0,0.0
2018,8,13,5,30,83.0,13.0,3.7,15.0,15.0,11.1,0.0
2018,8,13,5,45,181.0,26.5,3.85,15.4,43.5,20.62,4.47
2018,8,13,6,0,279.0,40.0,4.0,15.8,72.0,30.92,20.43
2018,8,13,6,15,360.5,50.5,4.05,16.4,114.0,40.72,29.84
2018,8,13,6,30,442.0,61.0,4.1,17.0,156.0,71.44,42.36
2018,8,13,6,45,498.5,70.0,4.1,17.6,204.0,117.04,71.46
2018,8,13,7,0,555.0,79.0,4.1,18.2,252.0,169.58,112.34
2018,8,13,7,15,595.5,86.0,4.1,18.8,302.0,223.2,157.91
2018,8,13,7,30,636.0,93.0,4.1,19.4,352.0,281.12,208.0
2018,8,13,7,45,666.5,98.0,4.1,20.05,401.5,337.6,256.83
2018,8,13,8,0,697.0,103.0,4.1,20.7,451.0,396.5,306.51
2018,8,13,8,15,720.5,107.5,4.1,21.35,499.0,453.69,353.53
2018,8,13,8,30,744.0,112.0,4.1,22.0,547.0,512.08,399.93
2018,8,13,8,45,760.5,115.5,4.1,22.65,591.0,565.44,441.1
2018,8,13,9,0,777.0,119.0,4.1,23.3,635.0,618.37,480.64
2018,8,13,9,15,785.5,124.5,4.15,23.85,673.5,667.12,516.17
2018,8,13,9,30,794.0,130.0,4.2,24.4,712.0,714.18,549.53
2018,8,13,9,45,794.0,138.0,4.25,25.0,744.0,755.27,577.6
2018,8,13,10,0,794.0,146.0,4.3,25.6,776.0,793.59,602.39
2018,8,13,10,15,803.0,148.0,4.35,26.0,805.0,830.68,626.36
2018,8,13,10,30,812.0,150.0,4.4,26.4,834.0,865.25,648.39
2018,8,13,10,45,817.5,152.0,4.5,26.85,855.5,894.0,666.39
2018,8,13,11,0,823.0,154.0,4.6,27.3,877.0,919.69,682.35
2018,8,13,11,15,826.0,155.5,4.7,27.45,891.5,939.36,695.27
2018,8,13,11,30,829.0,157.0,4.8,27.6,906.0,955.63,706.01
2018,8,13,11,45,830.5,157.5,4.9,27.75,913.0,966.0,712.9
2018,8,13,12,0,832.0,158.0,5.0,27.9,920.0,972.79,717.53
2018,8,13,12,15,835.5,156.5,5.1,27.85,921.0,975.9,720.4
2018,8,13,12,30,839.0,155.0,5.2,27.8,922.0,975.36,720.96
2018,8,13,12,45,844.0,150.5,5.3,27.75,916.0,969.56,718.09
2018,8,13,13,0,849.0,146.0,5.4,27.7,910.0,947.16,704.07
2018,8,13,13,15,845.5,144.5,5.5,27.45,894.0,929.65,694.0
2018,8,13,13,30,842.0,143.0,5.6,27.2,878.0,920.35,689.55
2018,8,13,13,45,836.5,141.5,5.65,26.9,855.5,893.72,672.95
2018,8,13,14,0,831.0,140.0,5.7,26.6,833.0,864.01,654.18
2018,8,13,14,15,824.0,137.5,5.75,26.15,804.0,829.14,632.03
2018,8,13,14,30,817.0,135.0,5.8,25.7,775.0,791.63,607.74
2018,8,13,14,45,806.5,132.0,5.85,25.25,739.5,748.55,578.77
2018,8,13,15,0,796.0,129.0,5.9,24.8,704.0,703.51,546.8
2018,8,13,15,15,781.5,126.0,5.9,24.8,663.0,654.1,509.69
2018,8,13,15,30,767.0,123.0,5.9,24.8,622.0,603.6,470.95
2018,8,13,15,45,750.0,119.0,5.8,23.65,577.5,549.92,430.64
2018,8,13,16,0,733.0,115.0,5.7,22.5,533.0,495.76,388.56
2018,8,13,16,15,710.0,110.0,5.6,21.8,485.0,437.75,341.43
2018,8,13,16,30,687.0,105.0,5.5,21.1,437.0,380.76,293.71
2018,8,13,16,45,656.5,98.5,5.45,20.45,387.0,321.17,242.8
2018,8,13,17,0,626.0,92.0,5.4,19.8,337.0,264.15,193.11
2018,8,13,17,15,581.0,85.0,5.3,19.2,286.5,206.37,143.3
2018,8,13,17,30,536.0,78.0,5.2,18.6,236.0,153.55,99.28
2018,8,13,17,45,474.5,68.5,5.05,18.05,188.0,102.34,61.29
2018,8,13,18,0,413.0,59.0,4.9,17.5,140.0,58.82,36.61
2018,8,13,18,15,324.5,47.0,4.85,17.1,99.0,36.15,25.53
2018,8,13,18,30,236.0,35.0,4.8,16.7,58.0,27.1,16.15
2018,8,13,18,45,139.5,21.5,4.7,16.3,33.0,16.76,0.0
2018,8,13,19,0,43.0,8.0,4.6,15.9,8.0,6.83,0.0
2018,8,13,19,15,21.5,4.0,4.5,15.7,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,15.0,4.5,3.8,14.75,5.0,0.0,0.0
2018,8,14,5,30,30.0,9.0,3.9,15.1,10.0,7.68,0.0
2018,8,14,5,45,81.0,25.5,4.05,15.45,33.5,19.89,2.64
2018,8,14,6,0,132.0,42.0,4.2,15.8,57.0,32.34,21.5
2018,8,14,6,15,192.5,62.0,4.3,16.35,96.5,47.0,35.26
2018,8,14,6,30,253.0,82.0,4.4,16.9,136.0,76.53,51.64
2018,8,14,6,45,249.5,98.5,4.45,17.4,163.5,108.89,75.34
2018,8,14,7,0,246.0,115.0,4.5,17.9,191.0,140.71,101.93
2018,8,14,7,15,245.5,131.5,4.5,18.35,219.0,172.7,129.69
2018,8,14,7,30,245.0,148.0,4.5,18.8,247.0,204.48,157.34
2018,8,14,7,45,288.5,163.5,4.5,19.3,295.5,251.06,195.69
2018,8,14,8,0,332.0,179.0,4.5,19.8,344.0,302.43,237.61
2018,8,14,8,15,331.0,192.5,4.5,20.25,371.0,335.25,264.65
2018,8,14,8,30,330.0,206.0,4.5,20.7,398.0,367.32,290.37
2018,8,14,8,45,421.5,201.5,4.5,21.1,467.0,445.27,351.47
2018,8,14,9,0,513.0,197.0,4.5,21.5,536.0,522.86,411.26
2018,8,14,9,15,595.5,193.0,4.5,21.85,610.5,607.03,474.65
2018,8,14,9,30,678.0,189.0,4.5,22.2,685.0,691.69,537.0
2018,8,14,9,45,710.0,182.5,4.55,22.6,724.0,739.75,571.38
2018,8,14,10,0,742.0,176.0,4.6,23.0,763.0,787.37,605.05
2018,8,14,10,15,692.5,207.0,4.6,23.3,770.5,802.95,613.64
2018,8,14,10,30,643.0,238.0,4.6,23.6,778.0,812.06,617.66
2018,8,14,10,45,677.0,228.5,4.65,23.9,810.5,852.04,645.56
2018,8,14,11,0,711.0,219.0,4.7,24.2,843.0,890.41,671.85
2018,8,14,11,15,753.0,199.0,4.75,24.4,869.5,923.74,693.84
2018,8,14,11,30,795.0,179.0,4.8,24.6,896.0,947.07,708.98
2018,8,14,11,45,782.5,187.0,4.85,24.8,897.0,950.88,710.95
2018,8,14,12,0,770.0,195.0,4.9,25.0,898.0,950.99,710.63
2018,8,14,12,15,773.0,192.0,5.0,25.05,897.5,952.2,712.0
2018,8,14,12,30,776.0,189.0,5.1,25.1,897.0,949.97,711.1
2018,8,14,12,45,799.5,174.5,5.15,25.2,898.0,952.8,713.31
2018,8,14,13,0,823.0,160.0,5.2,25.3,899.0,951.43,712.73
2018,8,14,13,15,822.0,157.5,5.25,25.35,884.5,934.94,702.06
2018,8,14,13,30,821.0,155.0,5.3,25.4,870.0,915.01,689.15
2018,8,14,13,45,820.0,150.0,5.4,25.4,848.0,889.27,672.65
2018,8,14,14,0,819.0,145.0,5.5,25.4,826.0,860.27,653.81
2018,8,14,14,15,812.0,142.0,5.55,25.15,797.0,825.17,630.92
2018,8,14,14,30,805.0,139.0,5.6,24.9,768.0,787.46,605.96
2018,8,14,14,45,797.5,135.0,5.65,24.6,733.5,745.99,577.67
2018,8,14,15,0,790.0,131.0,5.7,24.3,699.0,702.36,546.45
2018,8,14,15,15,775.0,128.0,5.7,24.3,658.0,652.76,509.21
2018,8,14,15,30,760.0,125.0,5.7,24.3,617.0,602.13,470.39
2018,8,14,15,45,744.5,119.5,5.7,23.35,572.5,548.39,429.93
2018,8,14,16,0,729.0,114.0,5.7,22.4,528.0,493.54,387.19
2018,8,14,16,15,707.5,108.0,5.6,21.9,480.0,435.39,339.66
2018,8,14,16,30,686.0,102.0,5.5,21.4,432.0,378.15,291.49
2018,8,14,16,45,656.5,96.0,5.45,20.85,382.5,319.37,241.11
2018,8,14,17,0,627.0,90.0,5.4,20.3,333.0,263.02,191.87
2018,8,14,17,15,584.0,82.5,5.3,19.7,283.0,205.11,141.92
2018,8,14,17,30,541.0,75.0,5.2,19.1,233.0,151.95,97.54
2018,8,14,17,45,481.0,66.0,5.05,18.45,185.5,100.94,59.75
2018,8,14,18,0,421.0,57.0,4.9,17.8,138.0,57.43,35.25
2018,8,14,18,15,330.5,45.5,4.7,17.35,97.5,37.02,26.17
2018,8,14,18,30,240.0,34.0,4.5,16.9,57.0,26.37,15.19
2018,8,14,18,45,142.0,21.0,4.25,16.45,32.5,16.39,0.0
2018,8,14,19,0,44.0,8.0,4.0,16.0,8.0,6.83,0.0
2018,8,14,19,15,22.0,4.0,3.95,15.8,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,2.7,14.25,5.0,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.0,14.9,10.0,7.68,0.0
2018,8,15,5,45,139.5,24.5,3.3,15.55,38.0,19.02,0.55
2018,8,15,6,0,233.0,40.0,3.6,16.2,66.0,30.8,20.06
2018,8,15,6,15,283.5,53.0,3.65,16.75,101.0,40.31,29.38
2018,8,15,6,30,334.0,66.0,3.7,17.3,136.0,69.36,43.06
2018,8,15,6,45,352.0,81.5,3.75,17.9,173.5,109.07,70.86
2018,8,15,7,0,370.0,97.0,3.8,18.5,211.0,151.05,104.92
2018,8,15,7,15,435.0,105.0,3.8,19.05,263.0,200.21,145.03
2018,8,15,7,30,500.0,113.0,3.8,19.6,315.0,256.82,192.28
2018,8,15,7,45,559.5,115.5,3.75,20.2,370.0,317.74,243.15
2018,8,15,8,0,619.0,118.0,3.7,20.8,425.0,380.88,295.11
2018,8,15,8,15,677.5,113.5,3.65,21.35,481.0,442.38,344.95
2018,8,15,8,30,736.0,109.0,3.6,21.9,537.0,508.61,397.17
2018,8,15,8,45,632.5,155.5,3.6,22.5,544.0,532.94,415.39
2018,8,15,9,0,529.0,202.0,3.6,23.1,551.0,539.24,418.93
2018,8,15,9,15,543.5,212.0,3.65,23.6,590.0,585.98,453.22
2018,8,15,9,30,558.0,222.0,3.7,24.1,629.0,632.34,486.27
2018,8,15,9,45,681.0,177.5,3.75,24.6,698.0,714.81,546.69
2018,8,15,10,0,804.0,133.0,3.8,25.1,767.0,793.11,601.68
2018,8,15,10,15,828.0,126.5,3.9,25.45,800.5,825.82,622.61
2018,8,15,10,30,852.0,120.0,4.0,25.8,834.0,865.11,648.23
2018,8,15,10,45,797.0,154.5,4.1,26.2,836.0,882.55,658.6
2018,8,15,11,0,742.0,189.0,4.2,26.6,838.0,891.17,663.18
2018,8,15,11,15,654.0,248.0,4.35,26.75,827.0,881.31,655.06
2018,8,15,11,30,566.0,307.0,4.5,26.9,816.0,861.25,638.86
2018,8,15,11,45,678.0,240.5,4.6,27.1,855.0,914.48,678.22
2018,8,15,12,0,790.0,174.0,4.7,27.3,894.0,952.33,703.79
2018,8,15,12,15,837.0,146.5,4.85,27.3,908.5,957.73,708.26
2018,8,15,12,30,884.0,119.0,5.0,27.3,923.0,974.34,720.58
2018,8,15,12,45,880.5,119.5,5.1,27.3,914.0,965.27,715.3
2018,8,15,13,0,877.0,120.0,5.2,27.3,905.0,952.6,707.79
2018,8,15,13,15,874.0,118.5,5.3,27.1,889.5,934.92,697.5
2018,8,15,13,30,871.0,117.0,5.4,26.9,874.0,913.77,684.84
2018,8,15,13,45,866.5,115.0,5.45,26.75,851.0,887.45,668.12
2018,8,15,14,0,862.0,113.0,5.5,26.6,828.0,857.93,649.13
2018,8,15,14,15,855.5,111.5,5.55,26.25,799.0,824.21,627.57
2018,8,15,14,30,849.0,110.0,5.6,25.9,770.0,787.74,603.85
2018,8,15,14,45,841.0,107.5,5.65,25.5,735.5,746.6,576.6
2018,8,15,15,0,833.0,105.0,5.7,25.1,701.0,703.21,546.61
2018,8,15,15,15,819.0,103.0,5.7,25.1,660.5,658.46,512.81
2018,8,15,15,30,805.0,101.0,5.7,25.1,620.0,607.49,473.73
2018,8,15,15,45,789.5,96.5,5.6,24.2,574.5,552.25,431.84
2018,8,15,16,0,774.0,92.0,5.5,23.3,529.0,496.53,388.17
2018,8,15,16,15,754.0,88.0,5.4,22.85,481.5,439.05,341.02
2018,8,15,16,30,734.0,84.0,5.3,22.4,434.0,382.16,292.93
2018,8,15,16,45,705.5,79.5,5.2,21.95,384.5,322.79,241.77
2018,8,15,17,0,677.0,75.0,5.1,21.5,335.0,263.77,190.06
2018,8,15,17,15,635.0,69.0,5.0,20.9,284.5,204.51,138.79
2018,8,15,17,30,593.0,63.0,4.9,20.3,234.0,149.77,93.0
2018,8,15,17,45,533.5,56.5,4.75,19.75,186.5,97.76,54.69
2018,8,15,18,0,474.0,50.0,4.6,19.2,139.0,53.03,30.5
2018,8,15,18,15,380.0,40.0,4.4,18.75,97.5,32.52,22.11
2018,8,15,18,30,286.0,30.0,4.2,18.3,56.0,24.85,13.45
2018,8,15,18,45,171.0,18.5,4.05,17.8,31.5,15.79,0.0
2018,8,15,19,0,56.0,7.0,3.9,17.3,7.0,5.97,0.0
2018,8,15,19,15,28.0,3.5,3.85,17.1,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.0,5.0,2.35,13.95,5.5,0.0,0.0
2018,8,16,5,30,72.0,10.0,2.7,14.5,11.0,8.54,0.0
2018,8,16,5,45,200.5,22.5,3.0,15.1,40.5,18.79,0.0
2018,8,16,6,0,329.0,35.0,3.3,15.7,70.0,28.91,18.4
2018,8,16,6,15,417.0,43.5,3.35,16.3,113.0,35.18,24.95
2018,8,16,6,30,505.0,52.0,3.4,16.9,156.0,69.9,38.33
2018,8,16,6,45,563.0,58.5,3.45,17.5,205.0,117.89,69.14
2018,8,16,7,0,621.0,65.0,3.5,18.1,254.0,172.87,112.45
2018,8,16,7,15,662.0,69.5,3.5,18.7,305.0,228.59,160.38
2018,8,16,7,30,703.0,74.0,3.5,19.3,356.0,290.25,214.05
2018,8,16,7,45,732.5,78.0,3.5,19.9,407.0,349.14,265.3
2018,8,16,8,0,762.0,82.0,3.5,20.5,458.0,410.21,316.98
2018,8,16,8,15,784.0,84.5,3.5,21.2,506.0,468.03,364.52
2018,8,16,8,30,806.0,87.0,3.5,21.9,554.0,526.48,410.86
2018,8,16,8,45,823.0,89.5,3.5,22.6,599.0,579.73,451.76
2018,8,16,9,0,840.0,92.0,3.5,23.3,644.0,634.25,492.16
2018,8,16,9,15,850.0,95.5,3.5,23.9,684.0,684.12,528.02
2018,8,16,9,30,860.0,99.0,3.5,24.5,724.0,732.22,561.26
2018,8,16,9,45,865.0,102.5,3.5,25.15,757.5,774.48,588.2
2018,8,16,10,0,870.0,106.0,3.5,25.8,791.0,814.1,612.93
2018,8,16,10,15,877.5,107.5,3.5,26.35,820.0,851.05,635.73
2018,8,16,10,30,885.0,109.0,3.5,26.9,849.0,885.17,656.37
2018,8,16,10,45,890.5,109.5,3.5,27.5,870.5,913.5,672.81
2018,8,16,11,0,896.0,110.0,3.5,28.1,892.0,938.57,687.0
2018,8,16,11,15,898.0,111.0,3.55,28.5,906.0,957.45,697.96
2018,8,16,11,30,900.0,112.0,3.6,28.9,920.0,972.71,706.62
2018,8,16,11,45,901.5,112.5,3.6,29.3,927.0,983.31,712.01
2018,8,16,12,0,903.0,113.0,3.6,29.7,934.0,990.17,715.08
2018,8,16,12,15,902.5,113.0,3.75,29.95,933.0,990.84,715.68
2018,8,16,12,30,902.0,113.0,3.9,30.2,932.0,987.72,713.96
2018,8,16,12,45,899.5,113.0,4.0,30.45,923.0,978.92,708.33
2018,8,16,13,0,897.0,113.0,4.1,30.7,914.0,966.42,700.41
2018,8,16,13,15,893.0,112.0,4.25,30.6,897.5,947.9,689.84
2018,8,16,13,30,889.0,111.0,4.4,30.5,881.0,925.88,676.94
2018,8,16,13,45,883.0,110.0,4.55,30.4,857.5,898.68,660.52
2018,8,16,14,0,877.0,109.0,4.7,30.3,834.0,868.32,642.0
2018,8,16,14,15,870.0,107.0,4.75,29.95,804.0,833.13,620.26
2018,8,16,14,30,863.0,105.0,4.8,29.6,774.0,795.18,596.36
2018,8,16,14,45,853.5,103.0,4.9,29.25,738.5,752.77,569.26
2018,8,16,15,0,844.0,101.0,5.0,28.9,703.0,708.2,539.64
2018,8,16,15,15,830.0,99.0,5.0,28.9,661.5,658.69,503.39
2018,8,16,15,30,816.0,97.0,5.0,28.9,620.0,611.17,467.66
2018,8,16,15,45,800.0,93.5,5.05,27.8,575.0,556.01,427.47
2018,8,16,16,0,784.0,90.0,5.1,26.7,530.0,500.39,385.32
2018,8,16,16,15,762.0,86.5,5.1,25.95,481.5,441.85,338.69
2018,8,16,16,30,740.0,83.0,5.1,25.2,433.0,384.1,291.06
2018,8,16,16,45,710.5,78.5,5.05,24.45,383.0,323.94,240.2
2018,8,16,17,0,681.0,74.0,5.0,23.7,333.0,264.29,188.75
2018,8,16,17,15,638.5,68.5,4.9,22.9,282.5,205.06,138.02
2018,8,16,17,30,596.0,63.0,4.8,22.1,232.0,150.4,92.7
2018,8,16,17,45,534.5,56.0,4.7,21.35,184.0,97.51,54.06
2018,8,16,18,0,473.0,49.0,4.6,20.6,136.0,52.19,29.64
2018,8,16,18,15,376.5,39.5,4.5,20.0,95.0,32.19,21.62
2018,8,16,18,30,280.0,30.0,4.4,19.4,54.0,24.97,12.89
2018,8,16,18,45,166.5,19.0,4.3,18.85,30.5,16.22,0.0
2018,8,16,19,0,53.0,8.0,4.2,18.3,7.0,0.0,0.0
2018,8,16,19,15,26.5,4.0,4.1,18.0,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.45,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,5,15,34.5,4.5,2.15,14.75,5.0,0.0,0.0
2018,8,17,5,30,69.0,9.0,2.4,15.3,10.0,7.68,0.0
2018,8,17,5,45,193.5,22.0,2.7,15.8,39.0,18.4,0.0
2018,8,17,6,0,318.0,35.0,3.0,16.3,68.0,28.97,18.25
2018,8,17,6,15,408.5,43.5,2.95,17.0,111.0,35.22,24.88
2018,8,17,6,30,499.0,52.0,2.9,17.7,154.0,70.62,38.63
2018,8,17,6,45,560.5,58.0,2.9,18.45,203.0,118.36,69.27
2018,8,17,7,0,622.0,64.0,2.9,19.2,252.0,173.53,112.46
2018,8,17,7,15,664.0,68.0,2.85,19.95,303.0,229.21,160.02
2018,8,17,7,30,706.0,72.0,2.8,20.7,354.0,290.88,213.16
2018,8,17,7,45,738.0,75.0,2.7,21.45,405.0,349.99,263.81
2018,8,17,8,0,770.0,78.0,2.6,22.2,456.0,411.53,314.9
2018,8,17,8,15,792.0,81.5,2.55,23.1,505.0,470.82,362.42
2018,8,17,8,30,814.0,85.0,2.5,24.0,554.0,530.74,408.51
2018,8,17,8,45,832.5,86.0,2.45,24.95,599.5,583.88,447.82
2018,8,17,9,0,851.0,87.0,2.4,25.9,645.0,638.38,486.51
2018,8,17,9,15,865.0,88.5,2.45,26.75,686.0,689.55,522.05
2018,8,17,9,30,879.0,90.0,2.5,27.6,727.0,739.25,554.71
2018,8,17,9,45,890.5,90.0,2.5,28.45,762.5,783.78,581.79
2018,8,17,10,0,902.0,90.0,2.5,29.3,798.0,826.09,606.87
2018,8,17,10,15,910.5,91.0,2.55,30.1,828.0,864.44,629.39
2018,8,17,10,30,919.0,92.0,2.6,30.9,858.0,899.91,649.76
2018,8,17,10,45,925.0,91.5,2.65,31.7,880.0,928.53,665.5
2018,8,17,11,0,931.0,91.0,2.7,32.5,902.0,953.78,679.02
2018,8,17,11,15,935.5,91.5,2.75,33.2,917.5,975.12,690.29
2018,8,17,11,30,940.0,92.0,2.8,33.9,933.0,992.76,699.25
2018,8,17,11,45,942.5,92.0,2.85,34.55,941.0,1004.17,704.52
2018,8,17,12,0,945.0,92.0,2.9,35.2,949.0,1011.68,707.47
2018,8,17,12,15,945.5,92.0,2.95,35.65,948.5,1013.31,707.49
2018,8,17,12,30,946.0,92.0,3.0,36.1,948.0,1010.97,705.2
2018,8,17,12,45,945.0,91.5,3.1,36.6,940.0,1002.7,699.62
2018,8,17,13,0,944.0,91.0,3.2,37.1,932.0,990.52,691.71
2018,8,17,13,15,941.5,90.5,3.3,37.1,916.5,973.06,682.02
2018,8,17,13,30,939.0,90.0,3.4,37.1,901.0,951.85,669.98
2018,8,17,13,45,934.5,89.5,3.5,37.15,878.0,925.21,654.33
2018,8,17,14,0,930.0,89.0,3.6,37.2,855.0,895.14,636.4
2018,8,17,14,15,924.5,87.5,3.7,36.95,825.5,859.93,615.77
2018,8,17,14,30,919.0,86.0,3.8,36.7,796.0,821.67,592.88
2018,8,17,14,45,910.5,85.0,3.9,36.45,760.0,778.81,566.58
2018,8,17,15,0,902.0,84.0,4.0,36.2,724.0,733.52,538.22
2018,8,17,15,15,889.5,81.5,4.0,36.2,681.5,681.87,502.39
2018,8,17,15,30,877.0,79.0,4.0,36.2,639.0,628.67,464.3
2018,8,17,15,45,862.5,77.0,4.15,35.2,593.5,573.57,425.79
2018,8,17,16,0,848.0,75.0,4.3,34.2,548.0,517.66,384.99
2018,8,17,16,15,828.5,72.5,4.3,33.4,499.0,458.45,339.49
2018,8,17,16,30,809.0,70.0,4.3,32.6,450.0,399.61,292.52
2018,8,17,16,45,780.5,67.0,4.35,31.75,398.5,337.25,241.51
2018,8,17,17,0,752.0,64.0,4.4,30.9,347.0,276.96,190.85
2018,8,17,17,15,711.0,59.5,4.35,29.65,294.5,214.91,139.21
2018,8,17,17,30,670.0,55.0,4.3,28.4,242.0,157.16,92.54
2018,8,17,17,45,608.0,49.5,4.2,27.15,192.5,101.18,52.85
2018,8,17,18,0,546.0,44.0,4.1,25.9,143.0,50.01,26.01
2018,8,17,18,15,444.5,36.0,4.05,24.8,99.5,29.53,18.85
2018,8,17,18,30,343.0,28.0,4.0,23.7,56.0,23.43,10.76
2018,8,17,18,45,206.5,18.0,3.9,22.6,31.5,15.36,0.0
2018,8,17,19,0,70.0,8.0,3.8,21.5,7.0,0.0,0.0
2018,8,17,19,15,35.0,4.0,3.8,21.0,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.2,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,2.45,14.45,5.0,0.0,0.0
2018,8,18,5,30,72.0,9.0,2.7,15.0,10.0,7.68,0.0
2018,8,18,5,45,204.0,22.0,2.95,15.5,39.5,18.51,0.0
2018,8,18,6,0,336.0,35.0,3.2,16.0,69.0,29.12,18.22
2018,8,18,6,15,429.5,44.0,3.1,16.85,113.5,35.82,25.38
2018,8,18,6,30,523.0,53.0,3.0,17.7,158.0,73.93,40.31
2018,8,18,6,45,584.5,59.5,2.9,18.5,209.0,123.82,72.66
2018,8,18,7,0,646.0,66.0,2.8,19.3,260.0,181.16,117.72
2018,8,18,7,15,688.0,70.5,2.75,20.3,312.0,238.98,166.96
2018,8,18,7,30,730.0,75.0,2.7,21.3,364.0,302.75,221.55
2018,8,18,7,45,761.0,78.0,2.7,22.3,416.0,363.1,272.9
2018,8,18,8,0,792.0,81.0,2.7,23.3,468.0,425.72,324.45
2018,8,18,8,15,814.5,84.0,2.65,24.3,518.0,486.14,372.42
2018,8,18,8,30,837.0,87.0,2.6,25.3,568.0,547.18,418.84
2018,8,18,8,45,854.0,89.0,2.55,26.3,614.0,601.56,458.61
2018,8,18,9,0,871.0,91.0,2.5,27.3,660.0,657.24,497.64
2018,8,18,9,15,873.5,97.5,2.5,28.25,698.5,706.45,530.79
2018,8,18,9,30,876.0,104.0,2.5,29.2,737.0,753.12,560.64
2018,8,18,9,45,866.0,115.5,2.5,30.15,767.0,792.25,583.52
2018,8,18,10,0,856.0,127.0,2.5,31.1,797.0,835.62,608.82
2018,8,18,10,15,865.0,128.0,2.5,31.85,826.5,864.79,624.83
2018,8,18,10,30,874.0,129.0,2.5,32.6,856.0,899.41,644.28
2018,8,18,10,45,882.5,129.5,2.55,33.4,880.0,930.19,661.25
2018,8,18,11,0,891.0,130.0,2.6,34.2,904.0,957.84,676.11
2018,8,18,11,15,896.0,130.0,2.65,34.8,919.5,978.44,687.05
2018,8,18,11,30,901.0,130.0,2.7,35.4,935.0,995.49,695.84
2018,8,18,11,45,904.5,129.5,2.8,36.0,942.5,1006.99,701.68
2018,8,18,12,0,908.0,129.0,2.9,36.6,950.0,1014.74,705.32
2018,8,18,12,15,905.0,130.5,3.05,36.85,948.0,1014.32,705.47
2018,8,18,12,30,902.0,132.0,3.2,37.1,946.0,1010.1,703.38
2018,8,18,12,45,894.0,135.0,3.35,37.35,935.5,998.75,696.92
2018,8,18,13,0,886.0,138.0,3.5,37.6,925.0,983.8,688.27
2018,8,18,13,15,883.0,137.0,3.65,37.55,909.0,966.23,678.85
2018,8,18,13,30,880.0,136.0,3.8,37.5,893.0,945.13,667.16
2018,8,18,13,45,876.0,133.0,3.95,37.4,869.5,917.83,651.54
2018,8,18,14,0,872.0,130.0,4.1,37.3,846.0,887.25,633.68
2018,8,18,14,15,857.0,131.0,4.2,37.0,813.0,857.06,616.2
2018,8,18,14,30,842.0,132.0,4.3,36.7,780.0,815.09,590.66
2018,8,18,14,45,823.5,132.0,4.45,36.4,740.5,767.46,561.08
2018,8,18,15,0,805.0,132.0,4.6,36.1,701.0,718.41,528.46
2018,8,18,15,15,788.0,129.0,4.6,36.1,658.0,666.36,491.95
2018,8,18,15,30,771.0,126.0,4.6,36.1,615.0,613.42,453.95
2018,8,18,15,45,771.0,117.0,4.7,35.0,575.0,563.92,419.65
2018,8,18,16,0,771.0,108.0,4.8,33.9,535.0,512.4,382.34
2018,8,18,16,15,744.5,103.5,4.8,32.95,484.5,450.55,335.35
2018,8,18,16,30,718.0,99.0,4.8,32.0,434.0,390.25,287.84
2018,8,18,16,45,682.0,94.0,4.8,31.05,382.0,327.93,237.43
2018,8,18,17,0,646.0,89.0,4.8,30.1,330.0,268.77,188.41
2018,8,18,17,15,598.5,82.0,4.7,28.75,278.5,208.81,139.21
2018,8,18,17,30,551.0,75.0,4.6,27.4,227.0,154.17,95.59
2018,8,18,17,45,481.5,65.0,4.5,26.1,177.5,100.54,57.45
2018,8,18,18,0,412.0,55.0,4.4,24.8,128.0,55.73,32.95
2018,8,18,18,15,315.0,42.0,4.3,23.8,87.0,34.46,22.93
2018,8,18,18,30,218.0,29.0,4.2,22.8,46.0,22.57,9.3
2018,8,18,18,45,125.5,17.5,4.15,21.75,25.5,14.94,0.0
2018,8,18,19,0,33.0,6.0,4.1,20.7,5.0,0.0,0.0
2018,8,18,19,15,16.5,3.0,4.05,20.15,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.85,17.6,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,19,5,15,21.5,4.0,2.55,14.15,4.0,0.0,0.0
2018,8,19,5,30,43.0,8.0,2.8,14.6,8.0,6.83,0.0
2018,8,19,5,45,136.0,22.0,3.05,15.1,33.5,17.13,0.0
2018,8,19,6,0,229.0,36.0,3.3,15.6,59.0,27.83,17.0
2018,8,19,6,15,315.0,49.5,3.3,16.3,101.0,37.95,27.23
2018,8,19,6,30,401.0,63.0,3.3,17.0,143.0,74.07,43.99
2018,8,19,6,45,467.0,72.0,3.35,17.75,191.5,121.54,76.03
2018,8,19,7,0,533.0,81.0,3.4,18.5,240.0,174.8,117.8
2018,8,19,7,15,579.5,88.5,3.4,19.25,291.5,229.79,164.38
2018,8,19,7,30,626.0,96.0,3.4,20.0,343.0,289.89,215.76
2018,8,19,7,45,661.5,101.5,3.4,20.8,394.5,348.81,265.9
2018,8,19,8,0,697.0,107.0,3.4,21.6,446.0,410.76,317.15
2018,8,19,8,15,723.5,112.0,3.45,22.45,496.0,470.52,365.22
2018,8,19,8,30,750.0,117.0,3.5,23.3,546.0,531.57,412.63
2018,8,19,8,45,771.5,119.5,3.5,24.2,592.0,587.47,454.48
2018,8,19,9,0,793.0,122.0,3.5,25.1,638.0,643.66,495.08
2018,8,19,9,15,809.5,125.0,3.55,25.85,680.5,696.55,532.42
2018,8,19,9,30,826.0,128.0,3.6,26.6,723.0,748.33,567.92
2018,8,19,9,45,839.5,128.5,3.7,27.35,759.0,793.9,597.62
2018,8,19,10,0,853.0,129.0,3.8,28.1,795.0,837.5,624.92
2018,8,19,10,15,864.0,130.0,3.85,28.7,826.0,868.09,643.21
2018,8,19,10,30,875.0,131.0,3.9,29.3,857.0,904.44,665.29
2018,8,19,10,45,884.5,130.5,3.95,29.9,880.5,935.2,683.4
2018,8,19,11,0,894.0,130.0,4.0,30.5,904.0,962.85,699.39
2018,8,19,11,15,900.0,129.5,4.0,30.95,920.0,983.94,711.18
2018,8,19,11,30,906.0,129.0,4.0,31.4,936.0,1001.49,720.72
2018,8,19,11,45,912.0,127.5,4.05,31.8,945.0,1014.44,727.8
2018,8,19,12,0,918.0,126.0,4.1,32.2,954.0,1023.63,732.58
2018,8,19,12,15,916.5,127.0,4.1,32.5,953.0,1024.15,731.92
2018,8,19,12,30,915.0,128.0,4.1,32.8,952.0,1020.8,728.97
2018,8,19,12,45,911.5,128.0,4.15,33.05,942.0,1010.73,722.3
2018,8,19,13,0,908.0,128.0,4.2,33.3,932.0,996.9,713.37
2018,8,19,13,15,906.0,126.0,4.2,33.35,916.0,978.86,702.13
2018,8,19,13,30,904.0,124.0,4.2,33.4,900.0,957.17,688.6
2018,8,19,13,45,862.0,139.5,4.25,33.45,863.0,923.99,667.84
2018,8,19,14,0,820.0,155.0,4.3,33.5,826.0,878.45,638.83
2018,8,19,14,15,813.0,150.5,4.35,33.25,795.0,841.32,616.01
2018,8,19,14,30,806.0,146.0,4.4,33.0,764.0,801.57,591.09
2018,8,19,14,45,830.0,129.5,4.4,32.8,739.0,771.07,571.98
2018,8,19,15,0,854.0,113.0,4.4,32.6,714.0,735.59,548.36
2018,8,19,15,15,849.0,108.0,4.4,32.6,675.0,687.41,514.2
2018,8,19,15,30,844.0,103.0,4.4,32.6,636.0,637.1,477.68
2018,8,19,15,45,821.0,101.0,4.5,31.65,587.0,577.63,435.31
2018,8,19,16,0,798.0,99.0,4.6,30.7,538.0,518.32,391.46
2018,8,19,16,15,765.0,93.5,4.6,29.8,482.5,451.59,340.21
2018,8,19,16,30,732.0,88.0,4.6,28.9,427.0,386.95,288.75
2018,8,19,16,45,707.5,81.5,4.6,28.0,377.0,325.33,237.85
2018,8,19,17,0,683.0,75.0,4.6,27.1,327.0,266.63,187.95
2018,8,19,17,15,647.5,70.5,4.55,25.85,279.5,209.44,139.5
2018,8,19,17,30,612.0,66.0,4.5,24.6,232.0,155.9,95.45
2018,8,19,17,45,544.5,58.0,4.4,23.35,182.0,100.33,55.45
2018,8,19,18,0,477.0,50.0,4.3,22.1,132.0,53.2,30.24
2018,8,19,18,15,370.0,39.5,4.25,21.1,90.0,32.57,21.53
2018,8,19,18,30,263.0,29.0,4.2,20.1,48.0,24.46,9.37
2018,8,19,18,45,152.0,17.5,4.15,19.1,26.5,14.94,0.0
2018,8,19,19,0,41.0,6.0,4.1,18.1,5.0,0.0,0.0
2018,8,19,19,15,20.5,3.0,4.05,17.65,2.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.75,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
