Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,30,572.0,54.0,4.7,20.8,185.0,138.97,84.47
2018,8,29,17,45,468.0,45.5,4.55,20.05,134.5,82.1,44.0
2018,8,29,18,0,364.0,37.0,4.4,19.3,84.0,38.54,20.58
2018,8,29,18,15,242.0,26.0,4.15,18.85,51.5,21.49,8.86
2018,8,29,18,30,120.0,15.0,3.9,18.4,19.0,12.8,0.0
2018,8,29,18,45,60.0,7.5,3.6,17.95,9.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,30,5,15,7.0,1.5,1.05,15.2,1.5,0.0,0.0
2018,8,30,5,30,14.0,3.0,1.2,15.7,3.0,0.0,0.0
2018,8,30,5,45,74.0,16.5,1.35,16.15,21.0,14.08,0.0
2018,8,30,6,0,134.0,30.0,1.5,16.6,39.0,23.19,7.41
2018,8,30,6,15,159.0,36.5,1.65,17.05,56.5,30.58,17.79
2018,8,30,6,30,184.0,43.0,1.8,17.5,74.0,51.81,30.65
2018,8,30,6,45,107.5,39.0,1.9,18.0,58.5,50.25,31.93
2018,8,30,7,0,31.0,35.0,2.0,18.5,43.0,37.44,24.79
2018,8,30,7,15,15.5,42.5,1.95,18.75,46.5,40.28,27.95
2018,8,30,7,30,0.0,50.0,1.9,19.0,50.0,41.36,29.26
2018,8,30,7,45,32.0,80.0,1.8,19.2,94.5,81.17,62.0
2018,8,30,8,0,64.0,110.0,1.7,19.4,139.0,129.43,101.54
2018,8,30,8,15,88.5,139.5,1.7,19.85,185.0,173.57,137.14
2018,8,30,8,30,113.0,169.0,1.7,20.3,231.0,220.69,174.56
2018,8,30,8,45,58.5,167.0,1.65,20.75,199.0,183.46,143.88
2018,8,30,9,0,4.0,165.0,1.6,21.2,167.0,142.22,109.65
2018,8,30,9,15,4.5,174.0,1.65,21.65,176.5,150.69,116.01
2018,8,30,9,30,5.0,183.0,1.7,22.1,186.0,159.24,122.28
2018,8,30,9,45,13.0,223.0,1.75,22.55,232.5,201.47,154.96
2018,8,30,10,0,21.0,263.0,1.8,23.0,279.0,244.83,187.88
2018,8,30,10,15,40.5,306.5,1.9,23.45,338.5,317.28,242.55
2018,8,30,10,30,60.0,350.0,2.0,23.9,398.0,379.41,288.28
2018,8,30,10,45,146.0,366.0,2.15,24.3,487.5,493.69,373.35
2018,8,30,11,0,232.0,382.0,2.3,24.7,577.0,612.47,458.7
2018,8,30,11,15,321.0,371.5,2.45,25.0,645.5,692.71,515.99
2018,8,30,11,30,410.0,361.0,2.6,25.3,714.0,789.75,583.56
2018,8,30,11,45,510.5,314.0,2.75,25.65,757.0,847.5,624.6
2018,8,30,12,0,611.0,267.0,2.9,26.0,800.0,906.9,666.5
2018,8,30,12,15,741.0,200.5,2.95,26.15,845.5,969.78,709.14
2018,8,30,12,30,871.0,134.0,3.0,26.3,891.0,1004.38,731.25
2018,8,30,12,45,886.0,125.0,3.1,26.5,887.5,1002.83,730.43
2018,8,30,13,0,901.0,116.0,3.2,26.7,884.0,997.07,727.3
2018,8,30,13,15,898.0,114.0,3.3,26.7,866.5,977.09,715.53
2018,8,30,13,30,895.0,112.0,3.4,26.7,849.0,953.5,701.47
2018,8,30,13,45,890.0,110.0,3.45,26.75,824.5,924.6,683.38
2018,8,30,14,0,885.0,108.0,3.5,26.8,800.0,892.44,663.05
2018,8,30,14,15,878.0,106.0,3.55,26.65,769.0,855.49,639.85
2018,8,30,14,30,871.0,104.0,3.6,26.5,738.0,815.75,614.51
2018,8,30,14,45,861.0,101.5,3.65,26.35,701.0,770.61,585.1
2018,8,30,15,0,851.0,99.0,3.7,26.2,664.0,723.35,553.78
2018,8,30,15,15,835.5,96.5,3.7,26.2,620.5,675.12,518.74
2018,8,30,15,30,820.0,94.0,3.7,26.2,577.0,620.38,478.12
2018,8,30,15,45,799.5,90.5,3.85,25.5,529.5,560.97,434.46
2018,8,30,16,0,779.0,87.0,4.0,24.8,482.0,501.64,389.09
2018,8,30,16,15,751.0,83.5,4.1,24.2,432.0,439.25,339.39
2018,8,30,16,30,723.0,80.0,4.2,23.6,382.0,378.43,289.12
2018,8,30,16,45,683.0,75.5,4.25,23.05,330.0,313.53,234.23
2018,8,30,17,0,643.0,71.0,4.3,22.5,278.0,253.1,181.91
2018,8,30,17,15,585.0,64.5,4.3,21.7,227.0,191.0,129.07
2018,8,30,17,30,527.0,58.0,4.3,20.9,176.0,135.67,83.58
2018,8,30,17,45,436.5,49.0,4.35,20.1,129.5,82.37,45.38
2018,8,30,18,0,346.0,40.0,4.4,19.3,83.0,40.74,22.57
2018,8,30,18,15,228.0,28.0,4.35,18.75,51.0,23.46,8.71
2018,8,30,18,30,110.0,16.0,4.3,18.2,19.0,13.66,0.0
2018,8,30,18,45,55.0,8.0,4.25,17.65,9.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,31,5,15,12.5,2.5,1.35,13.55,2.0,0.0,0.0
2018,8,31,5,30,25.0,5.0,1.6,14.1,4.0,0.0,0.0
2018,8,31,5,45,114.5,16.0,1.8,14.7,22.5,13.66,0.0
2018,8,31,6,0,204.0,27.0,2.0,15.3,41.0,21.04,5.0
2018,8,31,6,15,309.5,38.5,2.0,15.95,80.0,36.96,21.22
2018,8,31,6,30,415.0,50.0,2.0,16.6,119.0,79.24,44.63
2018,8,31,6,45,462.5,60.0,2.0,17.2,162.5,125.36,78.93
2018,8,31,7,0,510.0,70.0,2.0,17.8,206.0,177.38,122.18
2018,8,31,7,15,530.0,81.5,1.85,18.5,250.0,228.88,167.41
2018,8,31,7,30,550.0,93.0,1.7,19.2,294.0,282.33,213.76
2018,8,31,7,45,607.5,96.5,1.6,19.85,349.0,344.86,265.55
2018,8,31,8,0,665.0,100.0,1.5,20.5,404.0,413.02,320.21
2018,8,31,8,15,720.5,96.5,1.35,21.25,459.5,478.27,370.56
2018,8,31,8,30,776.0,93.0,1.2,22.0,515.0,547.5,421.7
2018,8,31,8,45,796.0,95.5,1.1,22.8,560.5,604.55,461.86
2018,8,31,9,0,816.0,98.0,1.0,23.6,606.0,661.35,500.03
2018,8,31,9,15,831.0,99.0,1.05,24.45,646.0,712.41,534.12
2018,8,31,9,30,846.0,100.0,1.1,25.3,686.0,755.94,560.8
2018,8,31,9,45,858.5,101.0,1.2,26.1,721.5,801.23,588.7
2018,8,31,10,0,871.0,102.0,1.3,26.9,757.0,844.4,614.77
2018,8,31,10,15,879.0,103.5,1.4,27.7,785.5,881.79,636.79
2018,8,31,10,30,887.0,105.0,1.5,28.5,814.0,916.3,656.8
2018,8,31,10,45,893.5,105.0,1.6,29.35,835.5,944.8,672.73
2018,8,31,11,0,900.0,105.0,1.7,30.2,857.0,969.97,686.54
2018,8,31,11,15,903.5,105.5,1.85,30.6,871.0,989.29,698.57
2018,8,31,11,30,907.0,106.0,2.0,31.0,885.0,1004.93,708.38
2018,8,31,11,45,908.5,106.0,2.15,31.4,891.0,1014.31,714.37
2018,8,31,12,0,910.0,106.0,2.3,31.8,897.0,1019.83,718.07
2018,8,31,12,15,912.0,105.0,2.5,32.0,896.0,1020.9,720.17
2018,8,31,12,30,914.0,104.0,2.7,32.2,895.0,1018.06,719.85
2018,8,31,12,45,918.0,100.5,2.95,32.4,887.5,1010.62,717.08
2018,8,31,13,0,922.0,97.0,3.2,32.6,880.0,999.19,711.69
2018,8,31,13,15,919.0,96.0,3.4,32.6,863.0,979.76,701.33
2018,8,31,13,30,916.0,95.0,3.6,32.6,846.0,956.64,688.51
2018,8,31,13,45,911.0,94.0,3.8,32.55,822.0,928.14,672.16
2018,8,31,14,0,906.0,93.0,4.0,32.5,798.0,896.3,653.41
2018,8,31,14,15,898.5,92.0,4.2,32.2,767.0,859.19,631.5
2018,8,31,14,30,891.0,91.0,4.4,31.9,736.0,819.25,607.3
2018,8,31,14,45,880.5,89.0,4.6,31.55,698.5,773.37,578.64
2018,8,31,15,0,870.0,87.0,4.8,31.2,661.0,725.36,548.24
2018,8,31,15,15,855.0,84.5,4.8,31.2,617.5,671.92,510.3
2018,8,31,15,30,840.0,82.0,4.8,31.2,574.0,617.3,469.98
2018,8,31,15,45,823.0,79.5,5.1,29.95,528.0,563.38,431.94
2018,8,31,16,0,806.0,77.0,5.4,28.7,482.0,505.67,389.08
2018,8,31,16,15,781.5,73.0,5.4,27.8,432.0,442.92,339.36
2018,8,31,16,30,757.0,69.0,5.4,26.9,382.0,381.32,288.7
2018,8,31,16,45,720.5,65.5,5.4,26.0,330.5,317.61,234.9
2018,8,31,17,0,684.0,62.0,5.4,25.1,279.0,257.14,182.57
2018,8,31,17,15,628.5,56.5,5.3,24.05,227.5,192.88,127.91
2018,8,31,17,30,573.0,51.0,5.2,23.0,176.0,136.2,81.36
2018,8,31,17,45,474.0,44.5,5.1,21.95,129.0,81.52,42.9
2018,8,31,18,0,375.0,38.0,5.0,20.9,82.0,39.5,21.01
2018,8,31,18,15,241.5,26.5,4.85,20.2,49.5,22.27,5.9
2018,8,31,18,30,108.0,15.0,4.7,19.5,17.0,12.8,0.0
2018,8,31,18,45,54.0,7.5,4.55,18.75,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,1,5,45,88.0,12.5,2.35,15.0,18.0,10.67,0.0
2018,9,1,6,0,176.0,25.0,2.6,15.6,36.0,19.46,2.76
2018,9,1,6,15,289.5,37.5,2.6,16.15,76.0,36.63,20.57
2018,9,1,6,30,403.0,50.0,2.6,16.7,116.0,79.43,44.98
2018,9,1,6,45,465.0,60.0,2.6,17.3,163.0,127.07,80.24
2018,9,1,7,0,527.0,70.0,2.6,17.9,210.0,182.51,125.93
2018,9,1,7,15,573.0,78.0,2.5,18.85,260.0,239.15,174.7
2018,9,1,7,30,619.0,86.0,2.4,19.8,310.0,300.86,227.41
2018,9,1,7,45,648.0,94.0,2.25,20.75,360.0,360.5,277.5
2018,9,1,8,0,677.0,102.0,2.1,21.7,410.0,422.47,327.5
2018,9,1,8,15,702.5,107.5,2.1,22.7,458.5,482.15,374.07
2018,9,1,8,30,728.0,113.0,2.1,23.7,507.0,543.02,419.69
2018,9,1,8,45,744.5,118.0,2.1,24.7,551.0,598.62,459.69
2018,9,1,9,0,761.0,123.0,2.1,25.7,595.0,651.9,496.59
2018,9,1,9,15,765.0,132.0,2.25,26.3,633.0,700.81,530.61
2018,9,1,9,30,769.0,141.0,2.4,26.9,671.0,747.58,562.32
2018,9,1,9,45,757.5,156.0,2.5,27.55,700.5,790.11,589.43
2018,9,1,10,0,746.0,171.0,2.6,28.2,730.0,825.54,611.13
2018,9,1,10,15,756.5,173.0,2.75,28.7,758.0,863.19,634.87
2018,9,1,10,30,767.0,175.0,2.9,29.2,786.0,898.42,656.83
2018,9,1,10,45,775.0,176.0,3.05,29.7,807.5,920.22,669.86
2018,9,1,11,0,783.0,177.0,3.2,30.2,829.0,946.17,685.71
2018,9,1,11,15,789.0,177.0,3.35,30.55,843.5,966.11,698.03
2018,9,1,11,30,795.0,177.0,3.5,30.9,858.0,982.73,708.28
2018,9,1,11,45,798.5,177.5,3.65,31.25,865.0,993.93,715.13
2018,9,1,12,0,802.0,178.0,3.8,31.6,872.0,1001.56,719.8
2018,9,1,12,15,800.5,178.5,3.95,31.7,870.0,1000.62,719.78
2018,9,1,12,30,799.0,179.0,4.1,31.8,868.0,996.04,717.56
2018,9,1,12,45,795.0,178.5,4.25,31.9,857.5,984.44,710.87
2018,9,1,13,0,791.0,178.0,4.4,32.0,847.0,969.36,702.0
2018,9,1,13,15,786.5,176.5,4.55,31.85,830.0,949.45,690.67
2018,9,1,13,30,782.0,175.0,4.7,31.7,813.0,926.27,677.2
2018,9,1,13,45,776.5,171.0,4.8,31.55,788.5,896.67,659.39
2018,9,1,14,0,771.0,167.0,4.9,31.4,764.0,870.32,643.66
2018,9,1,14,15,762.0,163.5,5.0,31.05,733.0,832.05,620.1
2018,9,1,14,30,753.0,160.0,5.1,30.7,702.0,791.46,594.64
2018,9,1,14,45,741.5,154.5,5.15,30.3,665.0,744.85,563.43
2018,9,1,15,0,730.0,149.0,5.2,29.9,628.0,696.62,530.3
2018,9,1,15,15,711.0,144.5,5.2,29.9,585.0,642.98,491.33
2018,9,1,15,30,692.0,140.0,5.2,29.9,542.0,588.95,451.21
2018,9,1,15,45,673.0,132.5,5.3,28.6,496.5,531.93,410.3
2018,9,1,16,0,654.0,125.0,5.4,27.3,451.0,475.21,367.91
2018,9,1,16,15,628.5,116.5,5.4,26.45,402.5,415.15,320.5
2018,9,1,16,30,603.0,108.0,5.4,25.6,354.0,356.75,272.82
2018,9,1,16,45,567.0,98.0,5.4,24.7,304.0,295.38,221.63
2018,9,1,17,0,531.0,88.0,5.4,23.8,254.0,237.61,172.37
2018,9,1,17,15,474.5,77.5,5.25,22.85,205.0,178.9,123.03
2018,9,1,17,30,418.0,67.0,5.1,21.9,156.0,124.45,78.73
2018,9,1,17,45,339.0,54.0,5.0,21.0,113.0,75.99,43.64
2018,9,1,18,0,260.0,41.0,4.9,20.1,70.0,37.62,20.95
2018,9,1,18,15,156.5,25.5,4.8,19.5,40.5,19.82,2.1
2018,9,1,18,30,53.0,10.0,4.7,18.9,11.0,8.54,0.0
2018,9,1,18,45,26.5,5.0,4.6,18.25,5.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,17.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.4,16.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,2,5,45,71.0,12.0,2.2,14.1,16.5,10.24,0.0
2018,9,2,6,0,142.0,24.0,2.4,14.6,33.0,18.64,0.76
2018,9,2,6,15,251.5,38.0,2.35,15.25,72.0,35.38,19.58
2018,9,2,6,30,361.0,52.0,2.3,15.9,111.0,76.59,44.18
2018,9,2,6,45,436.5,62.5,2.25,16.55,159.0,126.34,81.07
2018,9,2,7,0,512.0,73.0,2.2,17.2,207.0,183.52,127.71
2018,9,2,7,15,564.5,79.5,2.1,17.9,257.5,239.85,176.16
2018,9,2,7,30,617.0,86.0,2.0,18.6,308.0,302.01,229.27
2018,9,2,7,45,657.5,91.0,1.9,19.3,360.0,363.35,280.88
2018,9,2,8,0,698.0,96.0,1.8,20.0,412.0,428.28,333.55
2018,9,2,8,15,726.5,100.0,1.85,20.9,461.5,489.17,381.46
2018,9,2,8,30,755.0,104.0,1.9,21.8,511.0,550.82,428.17
2018,9,2,8,45,777.0,106.5,1.9,22.75,556.5,608.31,469.82
2018,9,2,9,0,799.0,109.0,1.9,23.7,602.0,665.76,509.88
2018,9,2,9,15,800.5,117.5,2.0,24.65,639.5,714.18,542.58
2018,9,2,9,30,802.0,126.0,2.1,25.6,677.0,760.14,572.22
2018,9,2,9,45,786.5,142.0,2.15,26.55,705.0,797.25,594.19
2018,9,2,10,0,771.0,158.0,2.2,27.5,733.0,835.35,616.54
2018,9,2,10,15,782.0,159.5,2.25,28.25,762.0,867.96,635.42
2018,9,2,10,30,793.0,161.0,2.3,29.0,791.0,903.35,655.97
2018,9,2,10,45,802.5,161.0,2.35,29.75,813.0,933.17,672.67
2018,9,2,11,0,812.0,161.0,2.4,30.5,835.0,960.01,687.39
2018,9,2,11,15,817.5,161.0,2.5,31.1,849.0,979.81,698.48
2018,9,2,11,30,823.0,161.0,2.6,31.7,863.0,996.17,707.49
2018,9,2,11,45,827.5,159.5,2.65,32.25,869.5,1006.47,712.44
2018,9,2,12,0,832.0,158.0,2.7,32.8,876.0,1013.1,715.24
2018,9,2,12,15,825.5,161.5,2.85,33.05,872.5,1010.19,713.96
2018,9,2,12,30,819.0,165.0,3.0,33.3,869.0,1003.56,710.47
2018,9,2,12,45,804.5,171.0,3.15,33.5,856.0,987.93,701.5
2018,9,2,13,0,790.0,177.0,3.3,33.7,843.0,968.89,690.39
2018,9,2,13,15,787.0,174.5,3.4,33.7,826.0,949.35,679.17
2018,9,2,13,30,784.0,172.0,3.5,33.7,809.0,926.49,665.78
2018,9,2,13,45,780.0,167.5,3.65,33.65,785.0,897.61,648.82
2018,9,2,14,0,776.0,163.0,3.8,33.6,761.0,865.72,629.73
2018,9,2,14,15,767.5,158.5,3.95,33.3,729.5,832.49,610.15
2018,9,2,14,30,759.0,154.0,4.1,33.0,698.0,791.02,584.66
2018,9,2,14,45,749.0,149.0,4.2,32.65,661.5,745.76,555.35
2018,9,2,15,0,739.0,144.0,4.3,32.3,625.0,698.75,523.8
2018,9,2,15,15,719.5,139.5,4.3,32.3,582.0,644.31,485.07
2018,9,2,15,30,700.0,135.0,4.3,32.3,539.0,589.52,445.21
2018,9,2,15,45,681.0,128.0,4.5,31.05,493.5,532.54,405.13
2018,9,2,16,0,662.0,121.0,4.7,29.8,448.0,475.83,363.63
2018,9,2,16,15,635.0,113.0,4.8,28.75,399.0,415.06,316.81
2018,9,2,16,30,608.0,105.0,4.9,27.7,350.0,356.11,269.63
2018,9,2,16,45,569.0,96.0,5.0,26.7,300.0,294.3,218.8
2018,9,2,17,0,530.0,87.0,5.1,25.7,250.0,236.44,170.06
2018,9,2,17,15,469.0,77.0,5.0,24.55,201.0,177.24,120.98
2018,9,2,17,30,408.0,67.0,4.9,23.4,152.0,122.9,77.34
2018,9,2,17,45,323.0,53.5,4.8,22.25,109.0,74.13,42.45
2018,9,2,18,0,238.0,40.0,4.7,21.1,66.0,36.29,19.93
2018,9,2,18,15,141.0,24.5,4.6,20.4,38.0,19.04,0.0
2018,9,2,18,30,44.0,9.0,4.5,19.7,10.0,7.68,0.0
2018,9,2,18,45,22.0,4.5,4.4,18.95,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.15,17.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,5,45,60.0,11.5,2.35,14.2,15.0,9.82,0.0
2018,9,3,6,0,120.0,23.0,2.6,14.7,30.0,17.85,0.0
2018,9,3,6,15,220.0,38.5,2.7,15.25,67.5,35.83,19.91
2018,9,3,6,30,320.0,54.0,2.8,15.8,105.0,75.72,44.87
2018,9,3,6,45,392.0,65.5,2.85,16.35,151.0,120.89,78.6
2018,9,3,7,0,464.0,77.0,2.9,16.9,197.0,178.14,125.59
2018,9,3,7,15,516.5,85.0,2.9,17.55,246.5,233.05,172.91
2018,9,3,7,30,569.0,93.0,2.9,18.2,296.0,293.9,225.17
2018,9,3,7,45,606.5,100.5,2.9,18.8,346.5,353.78,276.15
2018,9,3,8,0,644.0,108.0,2.9,19.4,397.0,417.04,328.39
2018,9,3,8,15,672.0,113.0,2.9,20.2,445.0,475.92,375.42
2018,9,3,8,30,700.0,118.0,2.9,21.0,493.0,536.29,421.93
2018,9,3,8,45,721.0,122.0,2.9,21.75,537.5,592.4,463.76
2018,9,3,9,0,742.0,126.0,2.9,22.5,582.0,648.55,504.23
2018,9,3,9,15,752.5,132.0,2.95,23.2,621.0,698.93,539.48
2018,9,3,9,30,763.0,138.0,3.0,23.9,660.0,744.42,570.41
2018,9,3,9,45,764.5,147.0,3.05,24.6,692.5,786.61,597.32
2018,9,3,10,0,766.0,156.0,3.1,25.3,725.0,831.27,625.43
2018,9,3,10,15,775.5,157.5,3.2,25.9,752.5,862.45,644.5
2018,9,3,10,30,785.0,159.0,3.3,26.5,780.0,896.26,665.32
2018,9,3,10,45,792.0,160.0,3.35,27.1,801.0,924.51,681.93
2018,9,3,11,0,799.0,161.0,3.4,27.7,822.0,949.7,696.48
2018,9,3,11,15,804.0,162.0,3.5,28.1,836.5,969.76,708.53
2018,9,3,11,30,809.0,163.0,3.6,28.5,851.0,986.42,718.43
2018,9,3,11,45,812.0,163.0,3.7,28.85,857.5,996.58,724.34
2018,9,3,12,0,815.0,163.0,3.8,29.2,864.0,1003.12,728.04
2018,9,3,12,15,818.5,160.5,3.9,29.35,863.0,1003.95,728.74
2018,9,3,12,30,822.0,158.0,4.0,29.5,862.0,1001.05,727.16
2018,9,3,12,45,827.0,153.0,4.05,29.6,854.0,993.32,722.41
2018,9,3,13,0,832.0,148.0,4.1,29.7,846.0,981.79,715.31
2018,9,3,13,15,803.0,159.0,4.25,29.55,821.0,950.54,696.52
2018,9,3,13,30,774.0,170.0,4.4,29.4,796.0,916.49,675.79
2018,9,3,13,45,675.0,206.0,4.5,29.25,740.0,849.91,632.28
2018,9,3,14,0,576.0,242.0,4.6,29.1,684.0,770.83,577.23
2018,9,3,14,15,586.5,225.5,4.7,28.65,659.0,747.3,563.54
2018,9,3,14,30,597.0,209.0,4.8,28.2,634.0,715.87,543.72
2018,9,3,14,45,640.5,180.5,4.95,27.75,614.5,695.08,531.9
2018,9,3,15,0,684.0,152.0,5.1,27.3,595.0,667.86,514.82
2018,9,3,15,15,692.0,139.0,5.1,27.3,561.0,625.85,484.12
2018,9,3,15,30,700.0,126.0,5.1,27.3,527.0,581.01,450.56
2018,9,3,15,45,686.0,119.5,5.2,25.8,484.5,527.4,411.89
2018,9,3,16,0,672.0,113.0,5.3,24.3,442.0,473.52,371.28
2018,9,3,16,15,604.5,111.5,5.25,23.4,383.0,399.81,312.67
2018,9,3,16,30,537.0,110.0,5.2,22.5,324.0,332.4,257.75
2018,9,3,16,45,491.5,101.5,5.2,21.55,276.0,269.03,204.83
2018,9,3,17,0,446.0,93.0,5.2,20.6,228.0,215.07,158.72
2018,9,3,17,15,355.5,80.0,5.05,19.9,174.5,152.6,107.38
2018,9,3,17,30,265.0,67.0,4.9,19.2,121.0,101.48,67.17
2018,9,3,17,45,239.0,52.5,4.75,18.45,90.5,66.15,39.73
2018,9,3,18,0,213.0,38.0,4.6,17.7,60.0,34.14,18.65
2018,9,3,18,15,126.0,23.0,4.4,17.3,34.0,17.88,0.0
2018,9,3,18,30,39.0,8.0,4.2,16.9,8.0,6.83,0.0
2018,9,3,18,45,19.5,4.0,3.95,16.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,4,5,45,73.0,11.5,2.85,14.7,15.5,9.82,0.0
2018,9,4,6,0,146.0,23.0,3.1,15.2,31.0,17.9,0.0
2018,9,4,6,15,258.5,36.5,3.2,15.8,69.5,35.97,18.93
2018,9,4,6,30,371.0,50.0,3.3,16.4,108.0,80.1,46.18
2018,9,4,6,45,341.0,65.5,3.35,17.0,134.5,114.17,75.06
2018,9,4,7,0,311.0,81.0,3.4,17.6,161.0,146.4,105.15
2018,9,4,7,15,364.5,95.5,3.35,18.25,209.5,197.48,148.3
2018,9,4,7,30,418.0,110.0,3.3,18.9,258.0,254.99,196.85
2018,9,4,7,45,440.0,124.0,3.25,19.55,301.0,305.31,239.51
2018,9,4,8,0,462.0,138.0,3.2,20.2,344.0,357.61,282.57
2018,9,4,8,15,538.5,137.0,3.15,21.0,404.0,425.71,336.55
2018,9,4,8,30,615.0,136.0,3.1,21.8,464.0,506.98,399.01
2018,9,4,8,45,702.0,121.5,3.0,22.55,527.0,582.09,455.36
2018,9,4,9,0,789.0,107.0,2.9,23.3,590.0,661.41,513.09
2018,9,4,9,15,807.5,108.5,2.85,24.1,631.5,714.49,549.44
2018,9,4,9,30,826.0,110.0,2.8,24.9,673.0,766.54,582.8
2018,9,4,9,45,844.0,109.5,2.75,25.65,710.0,814.7,612.49
2018,9,4,10,0,862.0,109.0,2.7,26.4,747.0,852.83,634.77
2018,9,4,10,15,870.0,110.0,2.75,27.1,775.0,889.34,656.52
2018,9,4,10,30,878.0,111.0,2.8,27.8,803.0,922.96,676.12
2018,9,4,10,45,884.0,112.0,2.8,28.55,824.5,951.65,691.81
2018,9,4,11,0,890.0,113.0,2.8,29.3,846.0,977.0,705.25
2018,9,4,11,15,894.5,113.5,2.9,29.8,860.5,996.91,716.71
2018,9,4,11,30,899.0,114.0,3.0,30.3,875.0,1013.16,725.92
2018,9,4,11,45,901.0,114.0,3.05,30.85,881.0,1022.69,730.39
2018,9,4,12,0,903.0,114.0,3.1,31.4,887.0,1028.36,732.57
2018,9,4,12,15,903.0,113.5,3.2,31.8,885.0,1027.64,731.7
2018,9,4,12,30,903.0,113.0,3.3,32.2,883.0,1023.03,728.52
2018,9,4,12,45,902.0,111.5,3.4,32.55,873.0,1012.52,721.87
2018,9,4,13,0,901.0,110.0,3.5,32.9,863.0,998.18,712.89
2018,9,4,13,15,896.5,109.5,3.65,33.0,845.0,977.79,701.15
2018,9,4,13,30,892.0,109.0,3.8,33.1,827.0,953.85,687.09
2018,9,4,13,45,885.5,108.0,3.9,33.25,802.0,924.15,668.79
2018,9,4,14,0,879.0,107.0,4.0,33.4,777.0,891.29,648.33
2018,9,4,14,15,869.5,105.0,4.1,33.15,744.5,851.88,624.37
2018,9,4,14,30,860.0,103.0,4.2,32.9,712.0,809.89,598.35
2018,9,4,14,45,847.5,101.0,4.3,32.65,674.0,763.25,568.75
2018,9,4,15,0,835.0,99.0,4.4,32.4,636.0,720.4,541.25
2018,9,4,15,15,818.5,96.0,4.4,32.4,592.5,665.76,502.28
2018,9,4,15,30,802.0,93.0,4.4,32.4,549.0,610.22,461.72
2018,9,4,15,45,779.0,90.0,4.5,31.1,501.5,550.35,419.22
2018,9,4,16,0,756.0,87.0,4.6,29.8,454.0,490.89,375.24
2018,9,4,16,15,724.5,83.5,4.6,28.75,403.5,427.75,326.08
2018,9,4,16,30,693.0,80.0,4.6,27.7,353.0,366.27,276.36
2018,9,4,16,45,648.0,75.0,4.6,26.6,301.5,301.38,222.65
2018,9,4,17,0,603.0,70.0,4.6,25.5,250.0,240.97,171.41
2018,9,4,17,15,538.5,62.5,4.5,24.25,200.0,178.89,119.57
2018,9,4,17,30,474.0,55.0,4.4,23.0,150.0,124.54,75.77
2018,9,4,17,45,370.0,45.5,4.3,21.75,106.0,73.15,39.85
2018,9,4,18,0,266.0,36.0,4.2,20.5,62.0,33.45,17.01
2018,9,4,18,15,153.0,22.0,4.1,19.75,35.0,17.16,0.0
2018,9,4,18,30,40.0,8.0,4.0,19.0,8.0,6.83,0.0
2018,9,4,18,45,20.0,4.0,3.95,18.3,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.85,17.3,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.5,2.85,14.2,15.0,9.82,0.0
2018,9,5,6,0,136.0,23.0,3.1,14.6,30.0,17.89,0.0
2018,9,5,6,15,245.5,36.0,3.15,15.15,67.0,36.04,18.76
2018,9,5,6,30,355.0,49.0,3.2,15.7,104.0,78.87,45.72
2018,9,5,6,45,407.0,60.5,3.3,16.3,146.5,123.84,80.41
2018,9,5,7,0,459.0,72.0,3.4,16.9,189.0,175.4,123.84
2018,9,5,7,15,408.0,92.5,3.4,17.55,213.5,208.45,156.54
2018,9,5,7,30,357.0,113.0,3.4,18.2,238.0,237.92,184.92
2018,9,5,7,45,314.5,142.5,3.35,18.9,265.5,265.52,209.83
2018,9,5,8,0,272.0,172.0,3.3,19.6,293.0,294.03,233.79
2018,9,5,8,15,423.0,158.5,3.35,20.3,371.5,387.44,308.09
2018,9,5,8,30,574.0,145.0,3.4,21.0,450.0,493.71,390.86
2018,9,5,8,45,647.5,136.5,3.4,21.7,508.5,564.85,444.75
2018,9,5,9,0,721.0,128.0,3.4,22.4,567.0,640.73,500.85
2018,9,5,9,15,764.5,121.5,3.45,23.1,615.0,698.73,542.45
2018,9,5,9,30,808.0,115.0,3.5,23.8,663.0,760.15,584.39
2018,9,5,9,45,817.0,118.0,3.6,24.45,696.5,804.07,612.69
2018,9,5,10,0,826.0,121.0,3.7,25.1,730.0,845.69,639.14
2018,9,5,10,15,834.5,122.5,3.8,25.65,758.0,882.77,662.44
2018,9,5,10,30,843.0,124.0,3.9,26.2,786.0,917.06,683.69
2018,9,5,10,45,849.0,125.0,4.0,26.75,807.0,934.29,693.35
2018,9,5,11,0,855.0,126.0,4.1,27.3,828.0,958.87,708.08
2018,9,5,11,15,858.5,127.0,4.2,27.55,841.5,977.67,719.77
2018,9,5,11,30,862.0,128.0,4.3,27.8,855.0,992.94,729.22
2018,9,5,11,45,864.5,127.5,4.45,28.05,861.0,1002.08,735.01
2018,9,5,12,0,867.0,127.0,4.6,28.3,867.0,1007.53,738.5
2018,9,5,12,15,869.5,126.0,4.75,28.25,866.0,1008.73,740.62
2018,9,5,12,30,872.0,125.0,4.9,28.2,865.0,1006.16,740.43
2018,9,5,12,45,873.5,122.0,5.0,28.1,856.0,996.78,735.57
2018,9,5,13,0,875.0,119.0,5.1,28.0,847.0,983.62,728.28
2018,9,5,13,15,870.0,118.5,5.25,27.75,829.0,963.09,716.84
2018,9,5,13,30,865.0,118.0,5.4,27.5,811.0,939.13,703.01
2018,9,5,13,45,858.0,116.0,5.5,27.25,785.5,908.53,684.18
2018,9,5,14,0,851.0,114.0,5.6,27.0,760.0,874.89,663.08
2018,9,5,14,15,841.0,113.0,5.6,26.5,728.5,845.38,644.85
2018,9,5,14,30,831.0,112.0,5.6,26.0,697.0,804.17,618.09
2018,9,5,14,45,818.5,109.0,5.65,25.5,659.0,756.67,586.68
2018,9,5,15,0,806.0,106.0,5.7,25.0,621.0,707.41,553.05
2018,9,5,15,15,788.5,103.0,5.7,25.0,578.0,653.28,512.5
2018,9,5,15,30,771.0,100.0,5.7,25.0,535.0,598.42,470.46
2018,9,5,15,45,748.5,96.5,5.65,23.45,488.5,539.76,426.94
2018,9,5,16,0,726.0,93.0,5.6,21.9,442.0,481.82,382.18
2018,9,5,16,15,687.5,89.5,5.55,21.1,390.5,416.77,329.1
2018,9,5,16,30,649.0,86.0,5.5,20.3,339.0,354.68,276.81
2018,9,5,16,45,605.5,79.5,5.4,19.5,288.5,291.34,222.27
2018,9,5,17,0,562.0,73.0,5.3,18.7,238.0,232.41,170.54
2018,9,5,17,15,506.0,65.0,5.1,18.05,191.0,174.19,119.97
2018,9,5,17,30,450.0,57.0,4.9,17.4,144.0,122.66,76.94
2018,9,5,17,45,353.5,46.0,4.75,16.75,101.5,72.14,40.43
2018,9,5,18,0,257.0,35.0,4.6,16.1,59.0,32.38,16.27
2018,9,5,18,15,151.5,21.5,4.4,15.85,33.5,16.79,0.0
2018,9,5,18,30,46.0,8.0,4.2,15.6,8.0,6.83,0.0
2018,9,5,18,45,23.0,4.0,4.05,15.3,4.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,2.55,12.75,16.0,9.39,0.0
2018,9,6,6,0,190.0,22.0,2.8,13.2,32.0,18.58,0.0
2018,9,6,6,15,322.5,32.0,2.85,13.75,71.5,37.33,18.03
2018,9,6,6,30,455.0,42.0,2.9,14.3,111.0,83.27,45.39
2018,9,6,6,45,374.5,56.5,2.95,14.9,128.0,116.32,75.97
2018,9,6,7,0,294.0,71.0,3.0,15.5,145.0,135.75,97.89
2018,9,6,7,15,290.0,88.0,3.0,16.15,175.0,171.64,130.54
2018,9,6,7,30,286.0,105.0,3.0,16.8,205.0,206.89,162.03
2018,9,6,7,45,344.5,118.5,2.95,17.45,257.5,263.84,209.48
2018,9,6,8,0,403.0,132.0,2.9,18.1,310.0,327.31,261.39
2018,9,6,8,15,403.5,147.5,2.9,18.9,343.0,368.17,294.27
2018,9,6,8,30,404.0,163.0,2.9,19.7,376.0,408.29,325.49
2018,9,6,8,45,467.0,172.5,2.9,20.5,439.5,481.34,381.39
2018,9,6,9,0,530.0,182.0,2.9,21.3,503.0,559.49,439.38
2018,9,6,9,15,705.0,135.5,3.0,22.0,593.5,674.56,525.31
2018,9,6,9,30,880.0,89.0,3.1,22.7,684.0,783.97,602.22
2018,9,6,9,45,765.0,141.0,3.2,23.35,677.5,787.49,601.66
2018,9,6,10,0,650.0,193.0,3.3,24.0,671.0,777.13,591.36
2018,9,6,10,15,672.0,194.5,3.4,24.6,705.0,821.48,621.24
2018,9,6,10,30,694.0,196.0,3.5,25.2,739.0,864.36,648.82
2018,9,6,10,45,737.5,183.5,3.65,25.8,774.5,911.07,678.81
2018,9,6,11,0,781.0,171.0,3.8,26.4,810.0,948.41,702.18
2018,9,6,11,15,849.5,138.5,3.8,26.8,843.5,995.52,731.56
2018,9,6,11,30,918.0,106.0,3.8,27.2,877.0,1027.28,750.5
2018,9,6,11,45,921.0,105.5,3.85,27.6,883.5,1037.27,755.64
2018,9,6,12,0,924.0,105.0,3.9,28.0,890.0,1043.32,758.52
2018,9,6,12,15,926.0,103.5,3.9,28.25,888.5,1043.35,757.74
2018,9,6,12,30,928.0,102.0,3.9,28.5,887.0,1039.36,754.56
2018,9,6,12,45,929.0,100.0,3.9,28.75,877.5,1029.84,747.94
2018,9,6,13,0,930.0,98.0,3.9,29.0,868.0,1016.33,738.9
2018,9,6,13,15,926.5,97.0,3.9,29.0,850.0,995.64,726.05
2018,9,6,13,30,923.0,96.0,3.9,29.0,832.0,971.25,710.85
2018,9,6,13,45,918.0,94.5,3.95,29.0,807.0,941.38,692.34
2018,9,6,14,0,913.0,93.0,4.0,29.0,782.0,908.15,671.52
2018,9,6,14,15,906.0,91.0,4.0,28.8,750.0,869.51,647.19
2018,9,6,14,30,899.0,89.0,4.0,28.6,718.0,827.99,620.69
2018,9,6,14,45,888.0,87.0,4.0,28.4,679.5,780.75,589.92
2018,9,6,15,0,877.0,85.0,4.0,28.2,641.0,731.43,557.28
2018,9,6,15,15,861.0,82.5,4.0,28.2,597.0,676.37,518.31
2018,9,6,15,30,845.0,80.0,4.0,28.2,553.0,620.25,476.74
2018,9,6,15,45,824.5,77.5,4.0,27.5,505.0,563.75,434.8
2018,9,6,16,0,804.0,75.0,4.0,26.8,457.0,503.64,388.63
2018,9,6,16,15,775.5,71.0,4.0,26.15,406.0,438.67,336.97
2018,9,6,16,30,747.0,67.0,4.0,25.5,355.0,375.39,284.74
2018,9,6,16,45,705.5,63.0,3.95,24.85,303.0,309.72,229.17
2018,9,6,17,0,664.0,59.0,3.9,24.2,251.0,247.99,175.7
2018,9,6,17,15,601.5,53.0,3.85,23.2,200.0,183.16,120.81
2018,9,6,17,30,539.0,47.0,3.8,22.2,149.0,126.62,74.69
2018,9,6,17,45,438.0,39.0,3.7,21.2,105.0,72.77,36.95
2018,9,6,18,0,337.0,31.0,3.6,20.2,61.0,31.98,14.35
2018,9,6,18,15,202.5,20.0,3.6,19.55,34.5,17.07,0.0
2018,9,6,18,30,68.0,9.0,3.6,18.9,8.0,0.0,0.0
2018,9,6,18,45,34.0,4.5,3.6,18.2,4.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,17.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,7,5,45,99.0,10.5,1.95,13.3,15.5,8.96,0.0
2018,9,7,6,0,198.0,21.0,2.1,13.8,31.0,17.74,0.0
2018,9,7,6,15,331.5,31.0,2.15,14.45,70.5,37.75,17.52
2018,9,7,6,30,465.0,41.0,2.2,15.1,110.0,84.69,45.78
2018,9,7,6,45,541.5,47.5,2.25,15.7,159.0,136.42,85.09
2018,9,7,7,0,618.0,54.0,2.3,16.3,208.0,197.61,136.45
2018,9,7,7,15,667.5,59.0,2.2,17.3,260.0,259.46,190.66
2018,9,7,7,30,717.0,64.0,2.1,18.3,312.0,325.61,247.82
2018,9,7,7,45,752.5,67.5,2.0,19.25,364.5,389.34,301.75
2018,9,7,8,0,788.0,71.0,1.9,20.2,417.0,455.83,355.64
2018,9,7,8,15,812.5,73.5,1.9,21.2,466.5,517.82,404.14
2018,9,7,8,30,837.0,76.0,1.9,22.2,516.0,577.46,448.92
2018,9,7,8,45,855.0,78.5,1.9,23.15,562.0,635.74,490.89
2018,9,7,9,0,873.0,81.0,1.9,24.1,608.0,693.39,530.73
2018,9,7,9,15,885.5,83.5,1.95,25.1,649.0,746.05,564.53
2018,9,7,9,30,898.0,86.0,2.0,26.1,690.0,796.94,595.74
2018,9,7,9,45,906.0,88.0,2.05,27.1,724.5,841.59,622.11
2018,9,7,10,0,914.0,90.0,2.1,28.1,759.0,883.59,646.3
2018,9,7,10,15,922.5,91.0,2.2,28.9,788.5,922.08,668.83
2018,9,7,10,30,931.0,92.0,2.3,29.7,818.0,957.53,689.19
2018,9,7,10,45,937.0,92.5,2.4,30.5,839.5,986.84,705.48
2018,9,7,11,0,943.0,93.0,2.5,31.3,861.0,1012.59,719.5
2018,9,7,11,15,946.5,93.5,2.6,31.85,875.0,1032.2,730.4
2018,9,7,11,30,950.0,94.0,2.7,32.4,889.0,1047.91,738.96
2018,9,7,11,45,952.0,93.5,2.85,32.9,894.5,1057.06,744.18
2018,9,7,12,0,954.0,93.0,3.0,33.4,900.0,1062.14,746.99
2018,9,7,12,15,954.0,93.0,3.1,33.7,898.0,1061.65,746.62
2018,9,7,12,30,954.0,93.0,3.2,34.0,896.0,1057.04,743.84
2018,9,7,12,45,952.5,93.0,3.35,34.25,886.5,1046.85,738.26
2018,9,7,13,0,951.0,93.0,3.5,34.5,877.0,1032.63,730.22
2018,9,7,13,15,947.0,92.5,3.65,34.5,858.5,1011.53,718.59
2018,9,7,13,30,943.0,92.0,3.8,34.5,840.0,986.66,704.53
2018,9,7,13,45,937.5,90.0,3.9,34.45,814.0,955.17,685.95
2018,9,7,14,0,932.0,88.0,4.0,34.4,788.0,920.27,665.04
2018,9,7,14,15,923.5,87.0,4.1,34.1,755.5,880.69,641.48
2018,9,7,14,30,915.0,86.0,4.2,33.8,723.0,838.29,615.71
2018,9,7,14,45,876.0,93.5,4.3,33.5,675.5,778.96,577.92
2018,9,7,15,0,837.0,101.0,4.4,33.2,628.0,725.49,543.45
2018,9,7,15,15,821.0,97.0,4.4,33.2,583.5,669.72,503.92
2018,9,7,15,30,805.0,93.0,4.4,33.2,539.0,613.02,462.7
2018,9,7,15,45,813.0,82.5,4.5,32.05,498.5,562.65,427.19
2018,9,7,16,0,821.0,72.0,4.6,30.9,458.0,509.34,387.67
2018,9,7,16,15,792.0,68.5,4.55,30.05,406.5,443.66,336.21
2018,9,7,16,30,763.0,65.0,4.5,29.2,355.0,379.68,284.16
2018,9,7,16,45,722.0,61.0,4.5,28.3,302.5,313.19,228.73
2018,9,7,17,0,681.0,57.0,4.5,27.4,250.0,250.56,175.16
2018,9,7,17,15,606.0,52.0,4.3,26.25,197.5,183.02,119.03
2018,9,7,17,30,531.0,47.0,4.1,25.1,145.0,125.27,72.98
2018,9,7,17,45,427.5,38.0,3.95,23.95,100.5,70.86,35.29
2018,9,7,18,0,324.0,29.0,3.8,22.8,56.0,29.81,12.06
2018,9,7,18,15,197.0,19.0,3.8,22.0,31.5,16.22,0.0
2018,9,7,18,30,70.0,9.0,3.8,21.2,7.0,0.0,0.0
2018,9,7,18,45,35.0,4.5,3.85,20.4,3.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.85,19.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,5,45,107.0,10.0,2.75,14.35,15.0,8.54,0.0
2018,9,8,6,0,214.0,20.0,3.0,14.8,30.0,16.91,0.0
2018,9,8,6,15,350.5,29.0,3.05,15.4,69.5,37.65,16.34
2018,9,8,6,30,487.0,38.0,3.1,16.0,109.0,85.53,45.19
2018,9,8,6,45,560.0,44.0,3.15,16.65,157.5,137.76,85.17
2018,9,8,7,0,633.0,50.0,3.2,17.3,206.0,199.92,137.67
2018,9,8,7,15,681.0,55.0,3.15,18.25,258.0,261.35,191.91
2018,9,8,7,30,729.0,60.0,3.1,19.2,310.0,327.85,249.84
2018,9,8,7,45,760.0,63.5,3.05,20.2,361.0,390.43,303.4
2018,9,8,8,0,791.0,67.0,3.0,21.2,412.0,455.23,356.66
2018,9,8,8,15,813.0,70.5,2.95,22.2,461.0,517.11,405.54
2018,9,8,8,30,835.0,74.0,2.9,23.2,510.0,576.38,450.46
2018,9,8,8,45,850.0,77.0,2.9,24.2,555.0,633.18,491.83
2018,9,8,9,0,865.0,80.0,2.9,25.2,600.0,689.05,530.93
2018,9,8,9,15,876.0,83.5,2.95,26.05,640.5,741.31,565.22
2018,9,8,9,30,887.0,87.0,3.0,26.9,681.0,791.69,596.98
2018,9,8,9,45,892.0,90.5,3.0,27.75,714.5,835.02,623.04
2018,9,8,10,0,897.0,94.0,3.0,28.6,748.0,875.53,646.76
2018,9,8,10,15,903.5,95.5,3.05,29.4,776.0,912.2,668.04
2018,9,8,10,30,910.0,97.0,3.1,30.2,804.0,945.77,687.06
2018,9,8,10,45,915.0,99.0,3.15,31.05,826.0,975.17,703.07
2018,9,8,11,0,920.0,101.0,3.2,31.9,848.0,1001.05,716.74
2018,9,8,11,15,923.5,101.5,3.25,32.5,861.5,1020.22,726.83
2018,9,8,11,30,927.0,102.0,3.3,33.1,875.0,1035.57,734.6
2018,9,8,11,45,927.0,103.0,3.4,33.7,880.0,1044.07,738.54
2018,9,8,12,0,927.0,104.0,3.5,34.3,885.0,1048.57,740.12
2018,9,8,12,15,930.5,102.0,3.6,34.45,884.0,1049.37,740.89
2018,9,8,12,30,934.0,100.0,3.7,34.6,883.0,1046.12,739.26
2018,9,8,12,45,938.0,96.5,3.85,34.75,874.5,1037.68,734.83
2018,9,8,13,0,942.0,93.0,4.0,34.9,866.0,1025.12,727.88
2018,9,8,13,15,937.5,92.5,4.1,34.8,847.5,1003.59,715.7
2018,9,8,13,30,933.0,92.0,4.2,34.7,829.0,978.35,701.16
2018,9,8,13,45,926.0,91.0,4.3,34.6,802.5,946.73,682.41
2018,9,8,14,0,919.0,90.0,4.4,34.5,776.0,911.82,661.39
2018,9,8,14,15,897.5,93.5,4.5,34.25,739.5,866.42,633.54
2018,9,8,14,30,876.0,97.0,4.6,34.0,703.0,819.14,604.04
2018,9,8,14,45,865.5,94.0,4.7,33.7,664.5,771.94,574.25
2018,9,8,15,0,855.0,91.0,4.8,33.4,626.0,722.68,542.7
2018,9,8,15,15,828.5,91.0,4.8,33.4,579.0,668.75,504.42
2018,9,8,15,30,802.0,91.0,4.8,33.4,532.0,609.31,460.9
2018,9,8,15,45,775.5,87.5,4.95,32.3,482.5,546.59,416.17
2018,9,8,16,0,749.0,84.0,5.1,31.2,433.0,484.71,370.08
2018,9,8,16,15,743.0,76.5,5.15,30.2,389.0,429.4,326.59
2018,9,8,16,30,737.0,69.0,5.2,29.2,345.0,373.28,280.43
2018,9,8,16,45,709.5,62.5,5.2,28.25,295.5,310.31,227.32
2018,9,8,17,0,682.0,56.0,5.2,27.3,246.0,249.67,174.75
2018,9,8,17,15,617.5,50.5,5.1,26.05,195.0,183.85,119.42
2018,9,8,17,30,553.0,45.0,5.0,24.8,144.0,126.47,73.06
2018,9,8,17,45,441.5,37.0,4.9,23.55,99.5,70.95,34.82
2018,9,8,18,0,330.0,29.0,4.8,22.3,55.0,29.77,11.01
