Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,15,797.0,110.0,0.55,18.8,538.5,951.51,698.57
2018,11,17,12,30,758.0,120.0,0.5,19.0,524.0,926.28,681.55
2018,11,17,12,45,691.5,136.0,0.5,19.2,497.5,871.05,646.04
2018,11,17,13,0,625.0,152.0,0.5,19.4,471.0,812.88,608.53
2018,11,17,13,15,613.0,148.5,0.55,19.5,451.0,783.86,591.24
2018,11,17,13,30,601.0,145.0,0.6,19.6,431.0,752.71,571.85
2018,11,17,13,45,597.5,137.5,0.65,19.65,408.5,723.07,553.36
2018,11,17,14,0,594.0,130.0,0.7,19.7,386.0,691.25,533.03
2018,11,17,14,15,582.5,123.0,0.7,19.5,358.0,651.38,506.47
2018,11,17,14,30,571.0,116.0,0.7,19.3,330.0,605.08,474.43
2018,11,17,14,45,538.0,108.5,0.7,19.1,293.5,547.5,432.77
2018,11,17,15,0,505.0,101.0,0.7,18.9,257.0,491.22,390.84
2018,11,17,15,15,458.5,91.5,0.7,18.9,217.5,425.58,339.98
2018,11,17,15,30,412.0,82.0,0.7,18.9,178.0,363.45,290.18
2018,11,17,15,45,342.5,70.0,0.8,17.35,138.5,289.88,231.45
2018,11,17,16,0,273.0,58.0,0.9,15.8,99.0,223.37,175.99
2018,11,17,16,15,187.5,41.5,1.0,15.0,65.5,152.2,113.32
2018,11,17,16,30,102.0,25.0,1.1,14.2,32.0,75.75,23.84
2018,11,17,16,45,57.5,14.0,1.15,13.45,17.5,30.22,0.0
2018,11,17,17,0,13.0,3.0,1.2,12.7,3.0,0.0,0.0
2018,11,17,17,15,6.5,1.5,1.2,12.15,1.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.5,0.9,6.5,6.0,0.0,0.0
2018,11,18,7,0,45.0,11.0,0.9,6.6,12.0,23.58,0.0
2018,11,18,7,15,116.5,27.0,0.9,7.05,37.5,84.08,17.26
2018,11,18,7,30,188.0,43.0,0.9,7.5,63.0,154.28,117.43
2018,11,18,7,45,260.0,58.5,0.9,7.9,100.0,217.21,176.43
2018,11,18,8,0,332.0,74.0,0.9,8.3,137.0,288.26,238.79
2018,11,18,8,15,390.0,85.5,0.8,8.8,177.0,353.69,294.5
2018,11,18,8,30,448.0,97.0,0.7,9.3,217.0,424.37,352.21
2018,11,18,8,45,478.0,104.5,0.6,9.75,250.5,475.72,392.33
2018,11,18,9,0,508.0,112.0,0.5,10.2,284.0,528.59,431.96
2018,11,18,9,15,537.0,118.0,0.5,10.85,317.0,580.01,469.63
2018,11,18,9,30,566.0,124.0,0.5,11.5,350.0,632.1,506.56
2018,11,18,9,45,617.5,121.5,0.45,12.1,385.5,701.0,553.06
2018,11,18,10,0,669.0,119.0,0.4,12.7,421.0,764.86,594.1
2018,11,18,10,15,706.5,117.5,0.6,13.35,451.5,817.19,630.46
2018,11,18,10,30,744.0,116.0,0.8,14.0,482.0,868.41,665.89
2018,11,18,10,45,762.0,115.5,1.0,14.65,501.0,900.82,688.26
2018,11,18,11,0,780.0,115.0,1.2,15.3,520.0,930.67,708.99
2018,11,18,11,15,788.0,115.5,1.3,15.8,531.0,949.21,720.84
2018,11,18,11,30,796.0,116.0,1.4,16.3,542.0,964.58,730.77
2018,11,18,11,45,801.0,114.5,1.5,16.75,544.5,971.15,735.1
2018,11,18,12,0,806.0,113.0,1.6,17.2,547.0,974.3,737.37
2018,11,18,12,15,762.0,123.0,1.55,17.45,530.0,939.97,713.1
2018,11,18,12,30,718.0,133.0,1.5,17.7,513.0,902.28,687.05
2018,11,18,12,45,656.0,147.0,1.45,17.95,487.5,848.58,650.04
2018,11,18,13,0,594.0,161.0,1.4,18.2,462.0,786.23,606.87
2018,11,18,13,15,580.5,157.5,1.25,18.3,442.0,756.88,585.77
2018,11,18,13,30,567.0,154.0,1.1,18.4,422.0,725.8,563.04
2018,11,18,13,45,541.5,148.0,0.95,18.5,392.5,679.68,529.51
2018,11,18,14,0,516.0,142.0,0.8,18.6,363.0,633.05,495.06
2018,11,18,14,15,538.0,131.0,0.65,18.5,345.5,619.03,484.85
2018,11,18,14,30,560.0,120.0,0.5,18.4,328.0,601.64,471.44
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,545.42,428.24
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,490.36,385.77
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,415.15,328.44
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,344.9,273.16
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,274.58,218.19
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,210.44,165.25
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,151.04,111.65
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,90.23,23.44
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,33.62,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,7.86,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,44.99,0.0
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,94.23,69.57
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,130.42,104.76
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,170.29,140.72
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,174.97,146.07
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,188.35,157.87
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,206.71,173.26
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,224.24,187.41
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,338.54,283.21
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,446.47,370.4
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,495.16,407.33
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,564.69,459.24
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,639.5,514.99
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,716.13,569.45
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,768.29,604.19
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,811.34,631.96
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,792.77,616.07
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,763.17,593.22
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,757.61,588.2
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,749.65,581.18
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,764.4,590.62
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,776.27,597.58
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,771.13,593.24
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,745.95,575.23
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,657.27,511.75
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,550.74,433.54
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,496.51,393.64
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,443.71,353.67
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,394.93,316.18
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,347.98,279.5
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,323.2,260.56
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,297.87,240.52
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,253.3,204.46
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,210.8,169.32
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,168.81,134.09
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,129.46,100.2
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,81.34,57.59
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,41.59,4.75
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,16.74,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,34.31,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,119.98,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,216.67,161.15
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,290.64,234.02
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,373.57,306.53
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,441.64,364.64
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,513.82,423.6
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,575.34,471.72
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,633.83,514.52
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,681.73,545.99
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,733.37,578.87
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,765.38,596.68
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,794.07,611.82
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,829.8,633.03
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,863.35,652.3
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,871.9,655.77
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,876.77,657.3
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,863.33,649.75
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,845.81,639.4
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,813.86,618.99
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,770.78,590.46
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,759.89,583.33
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,746.77,574.37
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,738.77,569.2
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,728.28,562.3
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,693.79,538.53
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,658.2,513.71
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,614.01,481.67
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,569.75,449.22
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,548.94,434.42
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,525.27,416.88
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,469.53,374.18
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,414.64,331.45
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,367.7,294.53
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,327.77,261.51
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,275.36,218.54
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,223.14,173.92
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,159.96,116.03
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,96.46,10.45
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,33.62,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.71,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,4.51,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,7.39,0.05
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,9.86,2.6
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,12.33,4.85
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,13.16,5.65
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,13.99,6.41
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,17.71,9.63
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,21.43,12.82
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,23.92,14.91
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,26.42,16.99
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,41.39,29.72
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,56.5,42.45
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,82.91,64.44
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,111.79,88.19
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,146.59,117.13
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,198.42,159.6
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,206.0,165.57
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,213.69,171.72
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,184.56,147.71
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,143.52,113.94
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,106.73,83.45
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,71.46,53.96
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,73.75,55.98
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,76.14,58.08
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,63.17,47.35
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,50.55,36.86
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,38.47,26.81
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,26.43,16.72
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,34.28,23.47
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,42.08,30.16
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,114.16,92.5
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,174.48,143.57
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,105.52,84.54
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,48.84,35.62
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,36.42,24.99
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,24.78,14.91
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,16.49,7.26
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,8.22,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,4.27,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,34.61,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,120.69,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,222.34,158.24
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,297.0,236.36
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,376.36,307.27
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,445.83,368.18
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,519.21,430.19
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,581.37,481.04
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,644.85,529.63
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,650.7,532.97
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,644.97,527.55
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,702.78,570.45
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,760.75,612.29
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,707.24,570.66
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,636.13,515.31
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,691.2,557.1
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,755.35,603.55
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,796.6,633.16
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,835.66,661.17
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,709.33,567.0
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,568.26,457.07
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,541.64,437.48
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,514.01,416.47
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,543.87,441.02
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,571.65,463.68
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,507.26,412.92
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,425.4,348.13
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,332.16,272.57
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,226.23,185.01
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,144.18,116.73
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,62.42,47.27
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,96.53,77.09
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,123.7,100.64
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,119.27,96.59
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,125.55,101.14
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,85.91,67.03
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,58.05,42.67
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,35.81,22.19
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,13.9,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,6.78,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.85,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,3.69,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,6.57,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,10.27,2.88
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,13.98,6.21
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,21.43,12.69
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,28.89,19.17
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,33.04,22.76
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,37.19,26.31
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,48.27,35.8
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,59.56,45.4
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,62.23,47.44
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,64.73,49.31
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,98.47,77.63
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,134.15,107.19
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,99.85,78.38
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,68.23,51.78
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,71.1,54.12
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,74.11,56.55
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,65.6,49.43
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,57.25,42.45
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,79.8,61.44
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,104.41,82.06
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,115.7,91.54
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,127.32,101.3
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,89.41,69.7
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,54.71,40.56
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,50.72,37.45
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,48.39,35.71
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,44.82,32.75
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,41.24,29.75
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,26.45,17.04
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,13.17,5.59
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,11.1,3.81
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,9.04,2.01
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,6.98,0.22
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,4.92,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.28,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.64,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.85,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,33.86,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,100.23,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,216.52,145.1
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,286.16,225.39
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,370.35,300.84
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,438.89,361.18
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,511.52,422.65
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,572.96,472.93
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,635.78,520.98
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,634.45,518.36
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,620.25,506.05
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,588.74,480.22
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,557.78,453.12
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,689.88,554.31
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,819.04,646.5
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,786.42,620.03
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,736.25,582.21
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,660.35,523.74
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,557.85,443.83
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,556.4,442.51
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,553.75,439.7
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,575.19,456.54
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,595.02,471.94
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,655.35,517.85
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,690.38,544.94
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,774.63,606.35
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,833.36,648.2
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,769.66,602.95
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,702.1,555.26
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,642.3,512.74
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,583.19,469.73
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,555.19,449.31
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,524.05,425.02
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,474.45,384.83
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,425.07,343.28
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,363.25,290.38
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,305.01,238.0
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,210.41,150.26
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,118.15,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,43.51,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,6.83,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,95.08,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,208.06,135.7
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,287.28,226.83
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,369.32,300.33
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,439.5,361.47
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,513.74,423.59
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,577.27,474.79
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,642.32,523.51
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,696.33,562.61
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,749.82,600.39
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,786.2,625.08
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,828.68,653.9
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,863.31,676.61
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,895.4,697.39
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,921.45,713.35
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,944.42,727.18
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,960.28,736.17
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,972.7,742.98
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,977.8,745.12
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,979.33,745.08
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,974.45,741.49
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,965.99,735.71
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,951.69,725.6
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,933.93,713.32
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,907.89,695.38
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,878.93,675.51
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,842.1,650.55
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,802.95,623.83
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,757.14,592.5
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,717.45,565.06
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,662.11,525.49
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,606.59,484.8
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,481.2,387.64
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,363.93,293.27
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,248.66,198.65
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,142.49,110.18
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,97.36,67.23
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,48.03,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,17.07,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,15.96,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,34.81,17.78
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,61.65,45.71
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,88.75,70.22
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,128.77,105.29
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,161.26,133.61
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,166.56,138.36
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,183.04,152.08
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,262.03,218.64
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,349.0,289.49
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,434.44,357.85
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,544.47,442.34
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,589.48,474.82
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,634.63,507.3
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,611.98,487.01
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,565.17,449.89
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,514.97,409.86
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,440.88,351.61
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,452.01,360.4
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,462.61,368.21
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,529.85,419.82
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,573.88,453.35
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,553.58,437.7
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,532.46,421.94
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,486.15,386.79
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,421.45,337.67
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,457.9,367.45
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,471.26,379.03
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,528.46,424.49
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,565.37,453.37
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,412.5,334.83
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,263.27,215.79
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,139.07,113.16
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,16.6,8.47
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,35.72,24.77
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,50.87,36.68
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,40.91,25.28
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,29.63,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,11.2,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,3.84,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,6.57,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,9.86,2.55
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,13.16,5.62
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,16.87,8.95
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,20.6,12.25
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,66.41,52.37
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,117.92,96.71
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,146.31,120.46
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,175.27,144.39
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,147.85,120.51
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,109.6,87.53
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,98.52,78.06
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,87.93,68.96
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,75.83,58.67
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,64.75,49.26
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,95.0,74.67
2018,11,27,11,30,5.0,139.0,2.2,15.0,142.0,127.42,101.62
2018,11,27,11,45,9.0,160.5,2.3,15.05,165.5,153.47,123.18
2018,11,27,12,0,13.0,182.0,2.4,15.1,189.0,180.45,145.4
2018,11,27,12,15,8.5,137.5,2.5,15.25,142.0,129.29,103.12
2018,11,27,12,30,4.0,93.0,2.6,15.4,95.0,81.81,63.53
2018,11,27,12,45,2.0,64.5,2.7,15.5,65.5,55.4,41.35
2018,11,27,13,0,0.0,36.0,2.8,15.6,36.0,29.77,19.64
2018,11,27,13,15,0.0,36.0,2.8,15.7,36.0,29.76,19.66
2018,11,27,13,30,0.0,36.0,2.8,15.8,36.0,29.75,19.67
2018,11,27,13,45,10.5,50.5,2.8,15.85,55.0,53.21,40.07
2018,11,27,14,0,21.0,65.0,2.8,15.9,74.0,75.89,59.67
2018,11,27,14,15,35.5,80.0,2.45,15.65,93.5,102.73,82.88
